ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 00:00,2,0.000,ALERT,213.06,299.67,60.012,1560225605,"201051344000579","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1342586.2,1342586.2,3377,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225607,557690.00
06/11/2019 00:00,2,0.000,ALERT,213.06,297.26,60.028,1560225605,"201051344001025","174011545737251",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,1326229.4,1326229.4,3376,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225609,557691.00
06/11/2019 00:00,2,0.000,ALERT,213.29,298.17,60.070,1560225605,"201051344001093","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1309107.5,1309107.5,3380,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225610,557692.00
06/11/2019 00:00,2,0.000,ALERT,213.06,299.07,60.033,1560225605,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1324519.9,1324519.9,3378,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225612,557693.00
06/11/2019 00:00,2,0.000,ALERT,213.06,298.47,60.017,1560225605,"201051344000890","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1324112.7,1324112.7,3382,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225614,557694.00
06/11/2019 00:00,2,0.000,ALERT,213.06,298.77,60.049,1560225605,"201051344000988","174011545737251",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,1014386.5,1014386.5,3377,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225616,557695.00
06/11/2019 00:00,2,0.000,ALERT,213.74,299.07,60.038,1560225605,"201051344000582","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1302117.6,1302117.6,3375,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560225618,557696.00
06/11/2019 00:00,2,0.000,ALERT,213.29,299.67,60.038,1560225605,"201051344000868","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1310382.1,1310382.1,3378,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225620,557697.00
06/11/2019 00:00,2,0.000,ALERT,213.74,299.67,60.038,1560225605,"201051344000576","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1327631.7,1327631.7,3380,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225621,557698.00
06/11/2019 00:00,2,0.000,ALERT,213.29,299.07,60.033,1560225605,"201051344001158","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1304591.5,1304591.5,3374,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225623,557699.00
06/11/2019 00:00,2,0.000,ALERT,213.29,297.57,60.017,1560225605,"201051344000917","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1318824.7,1318824.7,3381,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225625,557700.00
06/11/2019 00:00,2,0.000,ALERT,213.29,297.57,60.049,1560225605,"201051344000417","174011545737251",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,1050560.9,1050560.9,3389,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225627,557701.00
06/11/2019 00:00,2,0.000,ALERT,213.51,298.17,60.059,1560225605,"201051344000685","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1325192.5,1325192.5,3382,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225629,557702.00
06/11/2019 00:00,2,0.000,ALERT,213.29,297.57,60.038,1560225605,"201051344000651","174011545737251",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1318791.5,1318791.5,3382,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225631,557703.00
06/11/2019 00:00,2,0.000,ALERT,212.83,299.37,60.038,1560225605,"201051344000594","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1330036.3,1330036.3,3381,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225633,557704.00
06/11/2019 00:00,2,0.000,ALERT,213.29,298.77,60.038,1560225605,"201051344000469","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1310113.4,1310113.4,3379,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225634,557705.00
06/11/2019 00:00,2,0.000,ALERT,213.29,298.17,60.049,1560225605,"201051344000585","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1333001.5,1333001.5,3376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225637,557706.00
06/11/2019 00:00,2,0.000,ALERT,213.74,299.07,60.038,1560225605,"201051344000853","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1333241.8,1333241.8,3377,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560225639,557707.00
06/11/2019 00:00,2,0.000,ALERT,213.51,298.17,60.075,1560225605,"201051344001145","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1333574.8,1333574.8,3387,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225640,557708.00
06/11/2019 00:00,2,0.000,ALERT,213.29,298.17,60.022,1560225605,"201051344000438","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1326959.7,1326959.7,3376,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225642,557709.00
06/11/2019 00:00,2,0.000,ALERT,212.83,297.87,60.022,1560225605,"201051344001135","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1313970.4,1313970.4,3377,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225644,557710.00
06/11/2019 00:00,2,0.000,ALERT,213.06,299.37,60.022,1560225605,"201051344000983","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1331204.9,1331204.9,3376,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225646,557711.00
06/11/2019 00:00,2,0.000,ALERT,213.29,297.87,60.028,1560225605,"201051344001203","174011545737251",0.00,13.00,0,294.86,301.17,0.0,0.0,0.000,1321828.3,1321828.3,3378,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560225648,557712.00
06/11/2019 00:00,2,0.000,ALERT,213.06,298.47,60.028,1560225605,"201051344001230","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1317268.0,1317268.0,3394,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225649,557713.00
06/11/2019 00:00,2,0.000,ALERT,212.61,297.57,60.059,1560225605,"201051344000646","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1311101.5,1311101.5,3387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225651,557714.00
06/11/2019 00:00,2,0.000,ALERT,213.29,298.47,60.017,1560225605,"201051344000867","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1308387.1,1308387.1,3377,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225653,557715.00
06/11/2019 00:00,2,0.000,ALERT,213.51,298.47,60.022,1560225605,"201051344000633","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1305618.5,1305618.5,3384,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225655,557716.00
06/11/2019 00:00,2,0.000,ALERT,212.61,297.87,60.012,1560225605,"201051344000955","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1331553.5,1331553.5,3381,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225657,557717.00
06/11/2019 00:00,2,0.000,ALERT,213.29,298.17,60.022,1560225605,"201051344000648","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1320154.3,1320154.3,3374,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225659,557718.00
06/11/2019 00:00,2,0.000,ALERT,213.51,298.77,60.038,1560225605,"201051344000645","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1325455.6,1325455.6,3377,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225660,557719.00
06/11/2019 00:00,2,0.000,ALERT,213.06,299.37,60.006,1560225605,"201051344000569","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1342041.4,1342041.4,3380,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560225662,557720.00
06/11/2019 00:00,2,0.000,ALERT,213.29,298.77,60.001,1560225605,"179051228000119","174011545737251",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,128552.0,128552.0,3402,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560225664,557721.00
06/11/2019 00:15,2,0.000,ALERT,213.06,299.07,60.022,1560226504,"201051344000579","174011545737251",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,1342586.2,1342586.2,3379,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226506,557722.00
06/11/2019 00:15,2,0.000,ALERT,212.83,296.96,60.028,1560226504,"201051344001025","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1326229.4,1326229.4,3378,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226508,557723.00
06/11/2019 00:15,2,0.000,ALERT,212.83,297.26,60.028,1560226504,"201051344001093","174011545737251",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,1309107.5,1309107.5,3382,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560226510,557724.00
06/11/2019 00:15,2,0.000,ALERT,212.83,298.47,60.028,1560226504,"201051344000458","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1324519.9,1324519.9,3380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226512,557725.00
06/11/2019 00:15,2,0.000,ALERT,212.83,297.87,60.012,1560226504,"201051344000890","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1324112.7,1324112.7,3384,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560226514,557726.00
06/11/2019 00:15,2,0.000,ALERT,212.83,298.17,60.022,1560226504,"201051344000988","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1014386.5,1014386.5,3379,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226516,557727.00
06/11/2019 00:15,2,0.000,ALERT,213.29,298.47,60.017,1560226504,"201051344000582","174011545737251",0.00,12.70,0,297.26,300.27,0.0,0.0,0.000,1302117.6,1302117.6,3377,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226517,557728.00
06/11/2019 00:15,2,0.000,ALERT,212.83,299.07,60.033,1560226504,"201051344000868","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1310382.1,1310382.1,3380,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226519,557729.00
06/11/2019 00:15,2,0.000,ALERT,213.51,298.77,60.022,1560226504,"201051344000576","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1327631.7,1327631.7,3382,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560226521,557730.00
06/11/2019 00:15,2,0.000,ALERT,213.06,298.17,60.043,1560226504,"201051344001158","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1304591.5,1304591.5,3376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226523,557731.00
06/11/2019 00:15,2,0.000,ALERT,213.06,296.96,60.028,1560226504,"201051344000917","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1318824.7,1318824.7,3383,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226525,557732.00
06/11/2019 00:15,2,0.000,ALERT,213.06,296.66,60.022,1560226504,"201051344000417","174011545737251",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,1050560.9,1050560.9,3391,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226527,557733.00
06/11/2019 00:15,2,0.000,ALERT,213.06,297.57,60.012,1560226504,"201051344000685","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1325192.5,1325192.5,3384,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226528,557734.00
06/11/2019 00:15,2,0.000,ALERT,212.83,296.66,60.022,1560226504,"201051344000651","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1318791.5,1318791.5,3384,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226530,557735.00
06/11/2019 00:15,2,0.000,ALERT,212.61,298.77,60.059,1560226504,"201051344000594","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1330036.3,1330036.3,3383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226532,557736.00
06/11/2019 00:15,2,0.000,ALERT,213.06,298.47,60.017,1560226504,"201051344000469","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1310113.4,1310113.4,3381,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226534,557737.00
06/11/2019 00:15,2,0.000,ALERT,212.83,297.26,59.975,1560226504,"201051344000585","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1333001.5,1333001.5,3378,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560226536,557738.00
06/11/2019 00:15,2,0.000,ALERT,213.51,298.17,60.049,1560226504,"201051344000853","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1333241.8,1333241.8,3379,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226538,557739.00
06/11/2019 00:15,2,0.000,ALERT,213.06,297.57,59.985,1560226504,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1333574.8,1333574.8,3389,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226540,557740.00
06/11/2019 00:15,2,0.000,ALERT,212.83,297.26,60.017,1560226504,"201051344000438","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1326959.7,1326959.7,3378,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226542,557741.00
06/11/2019 00:15,2,0.000,ALERT,212.38,297.26,59.980,1560226504,"201051344001135","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1313970.4,1313970.4,3379,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226544,557742.00
06/11/2019 00:15,2,0.000,ALERT,212.83,298.77,60.001,1560226504,"201051344000983","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1331204.9,1331204.9,3378,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226545,557743.00
06/11/2019 00:15,2,0.000,ALERT,212.83,296.96,60.006,1560226504,"201051344001203","174011545737251",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,1321828.3,1321828.3,3380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226547,557744.00
06/11/2019 00:15,2,0.000,ALERT,212.61,297.57,59.959,1560226504,"201051344001230","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1317268.0,1317268.0,3396,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560226549,557745.00
06/11/2019 00:15,2,0.000,ALERT,212.38,296.96,59.996,1560226504,"201051344000646","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1311101.5,1311101.5,3389,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226551,557746.00
06/11/2019 00:15,2,0.000,ALERT,213.06,298.17,60.006,1560226504,"201051344000867","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1308387.1,1308387.1,3379,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226553,557747.00
06/11/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1560226504,"201051344000633","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1305618.5,1305618.5,3386,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560226554,557748.00
06/11/2019 00:15,2,0.000,ALERT,212.16,297.26,60.049,1560226504,"201051344000955","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1331553.5,1331553.5,3383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226556,557749.00
06/11/2019 00:15,2,0.000,ALERT,212.83,297.87,59.969,1560226504,"201051344000648","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1320154.3,1320154.3,3376,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226558,557750.00
06/11/2019 00:15,2,0.000,ALERT,213.29,298.17,60.001,1560226504,"201051344000645","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1325455.6,1325455.6,3379,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560226560,557751.00
06/11/2019 00:15,2,0.000,ALERT,212.83,299.07,60.006,1560226504,"201051344000569","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1342041.4,1342041.4,3382,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560226562,557752.00
06/11/2019 00:15,2,0.000,ALERT,213.06,297.87,59.996,1560226504,"179051228000119","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,128552.0,128552.0,3404,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560226564,557753.00
06/11/2019 00:30,2,0.000,ALERT,213.29,299.37,60.012,1560227404,"201051344000579","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1342586.2,1342586.2,3381,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560227406,557754.00
06/11/2019 00:30,2,0.000,ALERT,213.51,297.26,60.017,1560227404,"201051344001025","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1326229.4,1326229.4,3380,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560227408,557755.00
06/11/2019 00:30,2,0.000,ALERT,213.74,297.87,60.006,1560227404,"201051344001093","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1309107.5,1309107.5,3384,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227410,557756.00
06/11/2019 00:30,2,0.000,ALERT,213.29,298.77,60.022,1560227404,"201051344000458","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1324519.9,1324519.9,3382,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227412,557757.00
06/11/2019 00:30,2,0.000,ALERT,213.51,298.17,60.006,1560227404,"201051344000890","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1324112.7,1324112.7,3386,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227414,557758.00
06/11/2019 00:30,2,0.000,ALERT,213.29,298.47,60.017,1560227404,"201051344000988","174011545737251",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,1014386.5,1014386.5,3381,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227415,557759.00
06/11/2019 00:30,2,0.000,ALERT,214.19,298.77,60.012,1560227404,"201051344000582","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1302117.6,1302117.6,3379,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560227417,557760.00
06/11/2019 00:30,2,0.000,ALERT,213.29,299.37,59.975,1560227404,"201051344000868","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1310382.1,1310382.1,3382,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227419,557761.00
06/11/2019 00:30,2,0.000,ALERT,213.96,299.07,60.017,1560227404,"201051344000576","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1327631.7,1327631.7,3384,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227421,557762.00
06/11/2019 00:30,2,0.000,ALERT,213.51,298.47,60.022,1560227404,"201051344001158","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1304591.5,1304591.5,3378,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227423,557763.00
06/11/2019 00:30,2,0.000,ALERT,213.74,297.57,60.028,1560227404,"201051344000917","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1318824.7,1318824.7,3385,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227425,557764.00
06/11/2019 00:30,2,0.000,ALERT,213.96,297.57,60.017,1560227404,"201051344000417","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1050560.9,1050560.9,3393,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227426,557765.00
06/11/2019 00:30,2,0.000,ALERT,213.96,298.17,60.022,1560227404,"201051344000685","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1325192.5,1325192.5,3386,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227428,557766.00
06/11/2019 00:30,2,0.000,ALERT,213.74,297.57,60.028,1560227404,"201051344000651","174011545737251",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,1318791.5,1318791.5,3386,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227430,557767.00
06/11/2019 00:30,2,0.000,ALERT,213.29,299.67,60.028,1560227404,"201051344000594","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1330036.3,1330036.3,3385,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227432,557768.00
06/11/2019 00:30,2,0.000,ALERT,213.51,298.77,60.028,1560227404,"201051344000469","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1310113.4,1310113.4,3383,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227434,557769.00
06/11/2019 00:30,2,0.000,ALERT,213.96,298.47,60.033,1560227404,"201051344000585","174011545737251",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,1333001.5,1333001.5,3380,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560227436,557770.00
06/11/2019 00:30,2,0.000,ALERT,213.96,299.07,60.038,1560227404,"201051344000853","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1333241.8,1333241.8,3381,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560227438,557771.00
06/11/2019 00:30,2,0.000,ALERT,214.19,298.77,60.033,1560227404,"201051344001145","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1333574.8,1333574.8,3391,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227440,557772.00
06/11/2019 00:30,2,0.000,ALERT,213.96,298.47,60.033,1560227404,"201051344000438","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1326959.7,1326959.7,3380,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227442,557773.00
06/11/2019 00:30,2,0.000,ALERT,213.51,298.17,60.033,1560227404,"201051344001135","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1313970.4,1313970.4,3381,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560227444,557774.00
06/11/2019 00:30,2,0.000,ALERT,213.51,299.37,60.028,1560227404,"201051344000983","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1331204.9,1331204.9,3380,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227445,557775.00
06/11/2019 00:30,2,0.000,ALERT,213.74,298.17,60.038,1560227404,"201051344001203","174011545737251",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,1321828.3,1321828.3,3382,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227447,557776.00
06/11/2019 00:30,2,0.000,ALERT,213.74,298.77,60.028,1560227404,"201051344001230","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1317268.0,1317268.0,3398,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227449,557777.00
06/11/2019 00:30,2,0.000,ALERT,213.51,298.17,60.070,1560227404,"201051344000646","174011545737251",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,1311101.5,1311101.5,3391,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227451,557778.00
06/11/2019 00:30,2,0.000,ALERT,213.96,299.07,60.059,1560227404,"201051344000867","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1308387.1,1308387.1,3381,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227453,557779.00
06/11/2019 00:30,2,0.000,ALERT,214.19,298.77,60.028,1560227404,"201051344000633","174011545737251",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,1305618.5,1305618.5,3388,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560227454,557780.00
06/11/2019 00:30,2,0.000,ALERT,213.51,298.47,60.038,1560227404,"201051344000955","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1331553.5,1331553.5,3385,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227456,557781.00
06/11/2019 00:30,2,0.000,ALERT,213.74,298.47,60.033,1560227404,"201051344000648","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1320154.3,1320154.3,3378,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227458,557782.00
06/11/2019 00:30,2,0.000,ALERT,213.96,299.07,60.028,1560227404,"201051344000645","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1325455.6,1325455.6,3381,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227460,557783.00
06/11/2019 00:30,2,0.000,ALERT,213.51,299.67,60.033,1560227404,"201051344000569","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1342041.4,1342041.4,3384,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560227462,557784.00
06/11/2019 00:30,2,0.000,ALERT,213.74,298.47,60.028,1560227404,"179051228000119","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,128552.0,128552.0,3406,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560227464,557785.00
06/11/2019 00:45,2,0.000,ALERT,213.06,298.77,60.001,1560228305,"201051344000579","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1342586.2,1342586.2,3383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228308,557786.00
06/11/2019 00:45,2,0.000,ALERT,212.83,296.96,60.017,1560228305,"201051344001025","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1326229.4,1326229.4,3382,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228309,557787.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.57,60.017,1560228305,"201051344001093","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1309107.5,1309107.5,3386,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560228311,557788.00
06/11/2019 00:45,2,0.000,ALERT,212.83,298.17,60.022,1560228305,"201051344000458","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1324519.9,1324519.9,3384,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228313,557789.00
06/11/2019 00:45,2,0.000,ALERT,212.83,297.57,60.033,1560228305,"201051344000890","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1324112.7,1324112.7,3388,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228315,557790.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.87,60.028,1560228305,"201051344000988","174011545737251",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,1014386.5,1014386.5,3383,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228317,557791.00
06/11/2019 00:45,2,0.000,ALERT,213.29,298.17,60.038,1560228305,"201051344000582","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1302117.6,1302117.6,3381,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228318,557792.00
06/11/2019 00:45,2,0.000,ALERT,213.06,298.77,60.065,1560228305,"201051344000868","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1310382.1,1310382.1,3384,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228320,557793.00
06/11/2019 00:45,2,0.000,ALERT,213.74,299.07,60.033,1560228305,"201051344000576","174011545737251",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1327631.7,1327631.7,3386,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228322,557794.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.87,60.033,1560228305,"201051344001158","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1304591.5,1304591.5,3380,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560228324,557795.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.26,60.054,1560228305,"201051344000917","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1318824.7,1318824.7,3387,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228326,557796.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.26,60.033,1560228305,"201051344000417","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1050560.9,1050560.9,3395,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228328,557797.00
06/11/2019 00:45,2,0.000,ALERT,213.29,297.87,60.022,1560228305,"201051344000685","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1325192.5,1325192.5,3388,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228330,557798.00
06/11/2019 00:45,2,0.000,ALERT,212.83,296.66,60.033,1560228305,"201051344000651","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1318791.5,1318791.5,3388,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560228331,557799.00
06/11/2019 00:45,2,0.000,ALERT,212.83,299.07,60.038,1560228305,"201051344000594","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1330036.3,1330036.3,3387,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228333,557800.00
06/11/2019 00:45,2,0.000,ALERT,213.06,298.47,60.033,1560228305,"201051344000469","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1310113.4,1310113.4,3385,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228335,557801.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.87,60.075,1560228305,"201051344000585","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1333001.5,1333001.5,3382,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228337,557802.00
06/11/2019 00:45,2,0.000,ALERT,213.74,298.47,60.033,1560228305,"201051344000853","174011545737251",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1333241.8,1333241.8,3383,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228339,557803.00
06/11/2019 00:45,2,0.000,ALERT,213.29,298.17,60.028,1560228305,"201051344001145","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1333574.8,1333574.8,3393,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560228341,557804.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.87,60.028,1560228305,"201051344000438","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1326959.7,1326959.7,3382,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228343,557805.00
06/11/2019 00:45,2,0.000,ALERT,212.61,297.57,60.028,1560228305,"201051344001135","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1313970.4,1313970.4,3383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228345,557806.00
06/11/2019 00:45,2,0.000,ALERT,213.06,298.77,60.028,1560228305,"201051344000983","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1331204.9,1331204.9,3382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560228347,557807.00
06/11/2019 00:45,2,0.000,ALERT,213.06,297.57,60.017,1560228305,"201051344001203","174011545737251",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,1321828.3,1321828.3,3384,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228348,557808.00
06/11/2019 00:45,2,0.000,ALERT,212.83,298.17,60.049,1560228305,"201051344001230","174011545737251",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,1317268.0,1317268.0,3400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228350,557809.00
06/11/2019 00:45,2,0.000,ALERT,212.61,297.87,60.017,1560228305,"201051344000646","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1311101.5,1311101.5,3393,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228352,557810.00
06/11/2019 00:45,2,0.000,ALERT,213.29,298.17,60.028,1560228305,"201051344000867","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1308387.1,1308387.1,3383,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228354,557811.00
06/11/2019 00:45,2,0.000,ALERT,213.74,298.17,60.001,1560228305,"201051344000633","174011545737251",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,1305618.5,1305618.5,3390,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228356,557812.00
06/11/2019 00:45,2,0.000,ALERT,212.61,297.87,60.022,1560228305,"201051344000955","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1331553.5,1331553.5,3387,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228358,557813.00
06/11/2019 00:45,2,0.000,ALERT,213.51,298.17,60.017,1560228305,"201051344000648","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1320154.3,1320154.3,3380,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560228359,557814.00
06/11/2019 00:45,2,0.000,ALERT,213.74,298.77,60.022,1560228305,"201051344000645","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1325455.6,1325455.6,3383,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228361,557815.00
06/11/2019 00:45,2,0.000,ALERT,213.29,299.37,60.043,1560228305,"201051344000569","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1342041.4,1342041.4,3386,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560228363,557816.00
06/11/2019 00:45,2,0.000,ALERT,213.51,298.47,60.022,1560228305,"179051228000119","174011545737251",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,128552.0,128552.0,3408,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560228365,557817.00
06/11/2019 01:00,2,0.000,ALERT,213.51,299.97,60.012,1560229204,"201051344000579","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1342586.2,1342586.2,3385,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229206,557818.00
06/11/2019 01:00,2,0.000,ALERT,213.51,297.87,60.012,1560229204,"201051344001025","174011545737251",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,1326229.4,1326229.4,3384,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229207,557819.00
06/11/2019 01:00,2,0.000,ALERT,213.74,298.17,60.022,1560229204,"201051344001093","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1309107.5,1309107.5,3388,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229209,557820.00
06/11/2019 01:00,2,0.000,ALERT,213.51,299.67,60.028,1560229204,"201051344000458","174011545737251",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1324519.9,1324519.9,3386,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229211,557821.00
06/11/2019 01:00,2,0.000,ALERT,213.51,299.07,60.033,1560229204,"201051344000890","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1324112.7,1324112.7,3390,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229213,557822.00
06/11/2019 01:00,2,0.000,ALERT,213.51,299.37,60.028,1560229204,"201051344000988","174011545737251",0.00,13.00,0,293.36,300.27,0.0,0.0,0.000,1014386.5,1014386.5,3385,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229215,557823.00
06/11/2019 01:00,2,0.000,ALERT,214.19,299.37,59.996,1560229204,"201051344000582","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1302117.6,1302117.6,3383,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229217,557824.00
06/11/2019 01:00,2,0.000,ALERT,213.51,299.97,60.033,1560229204,"201051344000868","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1310382.1,1310382.1,3386,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229218,557825.00
06/11/2019 01:00,2,0.000,ALERT,213.96,299.97,60.043,1560229204,"201051344000576","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1327631.7,1327631.7,3388,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229220,557826.00
06/11/2019 01:00,2,0.000,ALERT,213.29,299.07,60.038,1560229204,"201051344001158","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1304591.5,1304591.5,3382,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229222,557827.00
06/11/2019 01:00,2,0.000,ALERT,213.74,297.87,60.038,1560229204,"201051344000917","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1318824.7,1318824.7,3389,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229224,557828.00
06/11/2019 01:00,2,0.000,ALERT,213.74,297.87,60.033,1560229204,"201051344000417","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1050560.9,1050560.9,3397,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229226,557829.00
06/11/2019 01:00,2,0.000,ALERT,213.96,298.47,60.033,1560229204,"201051344000685","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1325192.5,1325192.5,3390,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229227,557830.00
06/11/2019 01:00,2,0.000,ALERT,213.74,297.57,60.033,1560229204,"201051344000651","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1318791.5,1318791.5,3390,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229229,557831.00
06/11/2019 01:00,2,0.000,ALERT,213.29,299.97,60.028,1560229204,"201051344000594","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1330036.3,1330036.3,3389,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229231,557832.00
06/11/2019 01:00,2,0.000,ALERT,213.51,299.07,60.038,1560229204,"201051344000469","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1310113.4,1310113.4,3387,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229233,557833.00
06/11/2019 01:00,2,0.000,ALERT,213.74,298.47,60.028,1560229204,"201051344000585","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1333001.5,1333001.5,3384,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229235,557834.00
