ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 01:00,2,0.000,ALERT,213.96,299.07,60.054,1560229204,"201051344000853","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1333241.8,1333241.8,3385,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229237,557835.00
06/11/2019 01:00,2,0.000,ALERT,213.96,298.47,60.022,1560229204,"201051344001145","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1333574.8,1333574.8,3395,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229239,557836.00
06/11/2019 01:00,2,0.000,ALERT,213.74,298.17,60.028,1560229204,"201051344000438","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1326959.7,1326959.7,3384,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229241,557837.00
06/11/2019 01:00,2,0.000,ALERT,213.29,298.17,60.012,1560229204,"201051344001135","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1313970.4,1313970.4,3385,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229242,557838.00
06/11/2019 01:00,2,0.000,ALERT,213.29,299.37,60.028,1560229204,"201051344000983","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1331204.9,1331204.9,3384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229244,557839.00
06/11/2019 01:00,2,0.000,ALERT,213.74,297.57,59.980,1560229204,"201051344001203","174011545737251",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,1321828.3,1321828.3,3386,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229246,557840.00
06/11/2019 01:00,2,0.000,ALERT,213.51,298.17,60.022,1560229204,"201051344001230","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1317268.0,1317268.0,3402,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560229248,557841.00
06/11/2019 01:00,2,0.000,ALERT,213.29,297.87,60.022,1560229204,"201051344000646","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1311101.5,1311101.5,3395,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229250,557842.00
06/11/2019 01:00,2,0.000,ALERT,213.74,298.77,59.985,1560229204,"201051344000867","174011545737251",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,1308387.1,1308387.1,3385,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229251,557843.00
06/11/2019 01:00,2,0.000,ALERT,213.96,298.47,60.022,1560229204,"201051344000633","174011545737251",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,1305618.5,1305618.5,3392,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229253,557844.00
06/11/2019 01:00,2,0.000,ALERT,213.29,297.87,60.028,1560229204,"201051344000955","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1331553.5,1331553.5,3389,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229255,557845.00
06/11/2019 01:00,2,0.000,ALERT,213.51,298.47,60.006,1560229204,"201051344000648","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1320154.3,1320154.3,3382,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229257,557846.00
06/11/2019 01:00,2,0.000,ALERT,213.74,299.07,59.996,1560229204,"201051344000645","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1325455.6,1325455.6,3385,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229259,557847.00
06/11/2019 01:00,2,0.000,ALERT,213.29,299.67,60.043,1560229204,"201051344000569","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1342041.4,1342041.4,3388,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560229261,557848.00
06/11/2019 01:00,2,0.000,ALERT,213.74,298.77,60.028,1560229204,"179051228000119","174011545737251",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,128552.0,128552.0,3410,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560229262,557849.00
06/11/2019 01:15,2,0.000,ALERT,213.51,301.77,60.006,1560230104,"201051344000579","174011545737251",0.00,12.70,0,298.17,305.98,0.0,0.0,0.000,1342586.2,1342586.2,3387,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230106,557850.00
06/11/2019 01:15,2,0.000,ALERT,213.06,299.37,60.012,1560230104,"201051344001025","174011545737251",0.00,12.00,0,295.16,302.98,0.0,0.0,0.000,1326229.4,1326229.4,3386,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230108,557851.00
06/11/2019 01:15,2,0.000,ALERT,213.29,299.37,60.017,1560230104,"201051344001093","174011545737251",0.00,13.00,0,295.76,302.37,0.0,0.0,0.000,1309107.5,1309107.5,3390,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230110,557852.00
06/11/2019 01:15,2,0.000,ALERT,213.29,301.17,59.975,1560230104,"201051344000458","174011545737251",0.00,13.70,0,297.87,306.28,0.0,0.0,0.000,1324519.9,1324519.9,3388,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230111,557853.00
06/11/2019 01:15,2,0.000,ALERT,213.29,300.27,60.049,1560230104,"201051344000890","174011545737251",0.00,12.70,0,296.06,303.28,0.0,0.0,0.000,1324112.7,1324112.7,3392,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230113,557854.00
06/11/2019 01:15,2,0.000,ALERT,213.29,300.87,60.049,1560230104,"201051344000988","174011545737251",0.00,13.00,0,295.16,305.08,0.0,0.0,0.000,1014386.5,1014386.5,3387,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230115,557855.00
06/11/2019 01:15,2,0.000,ALERT,213.51,300.57,59.980,1560230104,"201051344000582","174011545737251",0.00,12.00,0,296.36,303.28,0.0,0.0,0.000,1302117.6,1302117.6,3385,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230117,557856.00
06/11/2019 01:15,2,0.000,ALERT,213.29,301.47,60.012,1560230104,"201051344000868","174011545737251",0.00,12.70,0,298.47,306.28,0.0,0.0,0.000,1310382.1,1310382.1,3388,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230119,557857.00
06/11/2019 01:15,2,0.000,ALERT,213.74,301.47,60.006,1560230104,"201051344000576","174011545737251",0.00,12.70,0,296.96,305.68,0.0,0.0,0.000,1327631.7,1327631.7,3390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230121,557858.00
06/11/2019 01:15,2,0.000,ALERT,213.29,300.87,60.006,1560230104,"201051344001158","174011545737251",0.00,12.00,0,296.66,305.08,0.0,0.0,0.000,1304591.5,1304591.5,3384,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230122,557859.00
06/11/2019 01:15,2,0.000,ALERT,213.29,299.37,60.006,1560230104,"201051344000917","174011545737251",0.00,13.30,0,294.56,301.77,0.0,0.0,0.000,1318824.7,1318824.7,3391,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230124,557860.00
06/11/2019 01:15,2,0.000,ALERT,213.51,299.37,60.006,1560230104,"201051344000417","174011545737251",0.00,12.30,0,295.16,301.77,0.0,0.0,0.000,1050560.9,1050560.9,3399,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230126,557861.00
06/11/2019 01:15,2,0.000,ALERT,213.51,299.97,60.001,1560230104,"201051344000685","174011545737251",0.00,12.30,0,295.76,302.37,0.0,0.0,0.000,1325192.5,1325192.5,3392,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230128,557862.00
06/11/2019 01:15,2,0.000,ALERT,213.29,299.07,60.012,1560230104,"201051344000651","174011545737251",0.00,11.70,0,295.16,302.07,0.0,0.0,0.000,1318791.5,1318791.5,3392,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230130,557863.00
06/11/2019 01:15,2,0.000,ALERT,212.83,301.47,60.022,1560230104,"201051344000594","174011545737251",0.00,12.70,0,297.26,305.98,0.0,0.0,0.000,1330036.3,1330036.3,3391,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230132,557864.00
06/11/2019 01:15,2,0.000,ALERT,213.29,300.57,60.006,1560230104,"201051344000469","174011545737251",0.00,12.00,0,296.36,305.08,0.0,0.0,0.000,1310113.4,1310113.4,3389,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230133,557865.00
06/11/2019 01:15,2,0.000,ALERT,213.29,299.97,60.006,1560230104,"201051344000585","174011545737251",0.00,12.70,0,295.16,302.37,0.0,0.0,0.000,1333001.5,1333001.5,3386,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230135,557866.00
06/11/2019 01:15,2,0.000,ALERT,213.96,301.17,60.012,1560230104,"201051344000853","174011545737251",0.00,12.70,0,297.26,305.68,0.0,0.0,0.000,1333241.8,1333241.8,3387,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230138,557867.00
06/11/2019 01:15,2,0.000,ALERT,213.51,300.27,59.969,1560230104,"201051344001145","174011545737251",0.00,12.30,0,296.06,303.28,0.0,0.0,0.000,1333574.8,1333574.8,3397,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230140,557868.00
06/11/2019 01:15,2,0.000,ALERT,213.29,299.67,60.006,1560230104,"201051344000438","174011545737251",0.00,12.00,0,295.76,302.68,0.0,0.0,0.000,1326959.7,1326959.7,3386,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230141,557869.00
06/11/2019 01:15,2,0.000,ALERT,213.06,299.97,60.012,1560230104,"201051344001135","174011545737251",0.00,12.30,0,295.76,302.98,0.0,0.0,0.000,1313970.4,1313970.4,3387,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230143,557870.00
06/11/2019 01:15,2,0.000,ALERT,213.29,301.47,60.012,1560230104,"201051344000983","174011545737251",0.00,13.00,0,297.57,305.98,0.0,0.0,0.000,1331204.9,1331204.9,3386,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230145,557871.00
06/11/2019 01:15,2,0.000,ALERT,213.29,299.67,60.017,1560230104,"201051344001203","174011545737251",0.00,12.30,0,295.46,304.18,0.0,0.0,0.000,1321828.3,1321828.3,3388,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230147,557872.00
06/11/2019 01:15,2,0.000,ALERT,213.06,299.97,60.001,1560230104,"201051344001230","174011545737251",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,1317268.0,1317268.0,3404,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230149,557873.00
06/11/2019 01:15,2,0.000,ALERT,212.83,299.67,59.996,1560230104,"201051344000646","174011545737251",0.00,12.30,0,295.16,302.07,0.0,0.0,0.000,1311101.5,1311101.5,3397,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230150,557874.00
06/11/2019 01:15,2,0.000,ALERT,213.51,300.87,59.964,1560230104,"201051344000867","174011545737251",0.00,13.30,0,296.66,305.98,0.0,0.0,0.000,1308387.1,1308387.1,3387,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230152,557875.00
06/11/2019 01:15,2,0.000,ALERT,213.74,300.57,60.038,1560230104,"201051344000633","174011545737251",0.00,12.30,0,295.46,304.78,0.0,0.0,0.000,1305618.5,1305618.5,3394,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230154,557876.00
06/11/2019 01:15,2,0.000,ALERT,212.83,299.97,60.006,1560230104,"201051344000955","174011545737251",0.00,12.70,0,295.76,302.37,0.0,0.0,0.000,1331553.5,1331553.5,3391,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560230156,557877.00
06/11/2019 01:15,2,0.000,ALERT,213.29,300.27,60.006,1560230104,"201051344000648","174011545737251",0.00,12.30,0,296.66,305.38,0.0,0.0,0.000,1320154.3,1320154.3,3384,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230158,557878.00
06/11/2019 01:15,2,0.000,ALERT,213.74,301.17,60.012,1560230104,"201051344000645","174011545737251",0.00,13.00,0,297.26,305.38,0.0,0.0,0.000,1325455.6,1325455.6,3387,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230160,557879.00
06/11/2019 01:15,2,0.000,ALERT,213.29,301.47,60.012,1560230104,"201051344000569","174011545737251",0.00,13.00,0,297.87,306.28,0.0,0.0,0.000,1342041.4,1342041.4,3390,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560230161,557880.00
06/11/2019 01:15,2,0.000,ALERT,213.74,300.87,60.006,1560230104,"179051228000119","174011545737251",0.00,14.70,0,295.46,304.78,0.0,0.0,0.000,128552.0,128552.0,3412,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560230163,557881.00
06/11/2019 01:30,2,0.000,ALERT,213.74,302.68,60.022,1560231003,"201051344000579","174011545737251",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,1342586.2,1342586.2,3389,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231006,557882.00
06/11/2019 01:30,2,0.000,ALERT,213.06,299.07,60.028,1560231003,"201051344001025","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1326229.4,1326229.4,3388,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231007,557883.00
06/11/2019 01:30,2,0.000,ALERT,213.29,299.67,60.038,1560231003,"201051344001093","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1309107.5,1309107.5,3392,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231009,557884.00
06/11/2019 01:30,2,0.000,ALERT,213.51,302.07,60.033,1560231003,"201051344000458","174011545737251",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,1324519.9,1324519.9,3390,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231011,557885.00
06/11/2019 01:30,2,0.000,ALERT,213.29,300.27,60.038,1560231003,"201051344000890","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1324112.7,1324112.7,3394,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231013,557886.00
06/11/2019 01:30,2,0.000,ALERT,213.74,302.07,60.038,1560231003,"201051344000988","174011545737251",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,1014386.5,1014386.5,3389,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231015,557887.00
06/11/2019 01:30,2,0.000,ALERT,213.74,300.87,60.006,1560231003,"201051344000582","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1302117.6,1302117.6,3387,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231017,557888.00
06/11/2019 01:30,2,0.000,ALERT,213.74,302.68,60.038,1560231003,"201051344000868","174011545737251",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,1310382.1,1310382.1,3390,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231019,557889.00
06/11/2019 01:30,2,0.000,ALERT,214.19,302.68,60.049,1560231003,"201051344000576","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1327631.7,1327631.7,3392,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231020,557890.00
06/11/2019 01:30,2,0.000,ALERT,213.74,301.77,60.022,1560231003,"201051344001158","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1304591.5,1304591.5,3386,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231022,557891.00
06/11/2019 01:30,2,0.000,ALERT,213.29,299.37,60.017,1560231003,"201051344000917","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1318824.7,1318824.7,3393,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231024,557892.00
06/11/2019 01:30,2,0.000,ALERT,213.51,299.37,60.043,1560231003,"201051344000417","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1050560.9,1050560.9,3401,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231026,557893.00
06/11/2019 01:30,2,0.000,ALERT,213.74,299.97,60.033,1560231003,"201051344000685","174011545737251",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1325192.5,1325192.5,3394,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231028,557894.00
06/11/2019 01:30,2,0.000,ALERT,213.51,299.07,60.017,1560231003,"201051344000651","174011545737251",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1318791.5,1318791.5,3394,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231029,557895.00
06/11/2019 01:30,2,0.000,ALERT,213.51,302.98,60.033,1560231003,"201051344000594","174011545737251",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,1330036.3,1330036.3,3393,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231031,557896.00
06/11/2019 01:30,2,0.000,ALERT,213.96,302.07,60.033,1560231003,"201051344000469","174011545737251",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,1310113.4,1310113.4,3391,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231033,557897.00
06/11/2019 01:30,2,0.000,ALERT,213.51,299.97,60.006,1560231003,"201051344000585","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1333001.5,1333001.5,3388,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231035,557898.00
06/11/2019 01:30,2,0.000,ALERT,214.41,302.07,60.001,1560231003,"201051344000853","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1333241.8,1333241.8,3389,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231037,557899.00
06/11/2019 01:30,2,0.000,ALERT,213.51,300.27,60.028,1560231003,"201051344001145","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1333574.8,1333574.8,3399,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231039,557900.00
06/11/2019 01:30,2,0.000,ALERT,213.51,299.67,59.980,1560231003,"201051344000438","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1326959.7,1326959.7,3388,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231041,557901.00
06/11/2019 01:30,2,0.000,ALERT,213.06,299.67,60.038,1560231003,"201051344001135","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1313970.4,1313970.4,3389,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231042,557902.00
06/11/2019 01:30,2,0.000,ALERT,213.74,302.07,60.028,1560231003,"201051344000983","174011545737251",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1331204.9,1331204.9,3388,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231044,557903.00
06/11/2019 01:30,2,0.000,ALERT,213.29,299.67,60.028,1560231003,"201051344001203","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1321828.3,1321828.3,3390,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231046,557904.00
06/11/2019 01:30,2,0.000,ALERT,213.29,300.27,60.033,1560231003,"201051344001230","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1317268.0,1317268.0,3406,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231048,557905.00
06/11/2019 01:30,2,0.000,ALERT,212.83,299.67,60.022,1560231003,"201051344000646","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1311101.5,1311101.5,3399,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231050,557906.00
06/11/2019 01:30,2,0.000,ALERT,213.96,301.77,60.028,1560231003,"201051344000867","174011545737251",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,1308387.1,1308387.1,3389,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231052,557907.00
06/11/2019 01:30,2,0.000,ALERT,214.19,301.77,60.028,1560231003,"201051344000633","174011545737251",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,1305618.5,1305618.5,3396,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231053,557908.00
06/11/2019 01:30,2,0.000,ALERT,212.83,299.67,60.033,1560231003,"201051344000955","174011545737251",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1331553.5,1331553.5,3393,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231055,557909.00
06/11/2019 01:30,2,0.000,ALERT,213.74,301.17,60.022,1560231003,"201051344000648","174011545737251",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,1320154.3,1320154.3,3386,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231057,557910.00
06/11/2019 01:30,2,0.000,ALERT,214.19,302.07,60.028,1560231003,"201051344000645","174011545737251",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,1325455.6,1325455.6,3389,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231059,557911.00
06/11/2019 01:30,2,0.000,ALERT,213.74,302.68,60.017,1560231003,"201051344000569","174011545737251",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,1342041.4,1342041.4,3392,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231061,557912.00
06/11/2019 01:30,2,0.000,ALERT,213.96,301.47,60.017,1560231003,"179051228000119","174011545737251",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,128552.0,128552.0,3414,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560231062,557913.00
06/11/2019 01:45,2,0.000,ALERT,213.29,301.77,60.038,1560231904,"201051344000579","174011545737251",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,1342586.2,1342586.2,3391,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231906,557914.00
06/11/2019 01:45,2,0.000,ALERT,212.83,299.07,60.043,1560231904,"201051344001025","174011545737251",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,1326229.4,1326229.4,3390,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231908,557915.00
06/11/2019 01:45,2,0.000,ALERT,213.06,299.37,60.038,1560231904,"201051344001093","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1309107.5,1309107.5,3394,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231910,557916.00
06/11/2019 01:45,2,0.000,ALERT,213.29,301.17,60.049,1560231904,"201051344000458","174011545737251",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,1324519.9,1324519.9,3392,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231912,557917.00
06/11/2019 01:45,2,0.000,ALERT,212.83,299.67,60.038,1560231904,"201051344000890","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1324112.7,1324112.7,3396,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231914,557918.00
06/11/2019 01:45,2,0.000,ALERT,213.29,301.17,60.038,1560231904,"201051344000988","174011545737251",0.00,12.70,0,297.57,303.58,0.0,0.0,0.000,1014386.5,1014386.5,3391,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231915,557919.00
06/11/2019 01:45,2,0.000,ALERT,213.51,300.27,60.054,1560231904,"201051344000582","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1302117.6,1302117.6,3389,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231918,557920.00
06/11/2019 01:45,2,0.000,ALERT,213.29,301.77,60.038,1560231904,"201051344000868","174011545737251",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,1310382.1,1310382.1,3392,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231919,557921.00
06/11/2019 01:45,2,0.000,ALERT,213.74,301.77,60.043,1560231904,"201051344000576","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1327631.7,1327631.7,3394,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231921,557922.00
06/11/2019 01:45,2,0.000,ALERT,213.51,301.17,60.049,1560231904,"201051344001158","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1304591.5,1304591.5,3388,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231923,557923.00
06/11/2019 01:45,2,0.000,ALERT,213.06,299.07,60.038,1560231904,"201051344000917","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1318824.7,1318824.7,3395,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231925,557924.00
06/11/2019 01:45,2,0.000,ALERT,213.06,299.07,60.038,1560231904,"201051344000417","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1050560.9,1050560.9,3403,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231927,557925.00
06/11/2019 01:45,2,0.000,ALERT,213.29,299.67,60.043,1560231904,"201051344000685","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1325192.5,1325192.5,3396,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231928,557926.00
06/11/2019 01:45,2,0.000,ALERT,213.06,298.77,60.038,1560231904,"201051344000651","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1318791.5,1318791.5,3396,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231930,557927.00
06/11/2019 01:45,2,0.000,ALERT,213.06,302.07,60.059,1560231904,"201051344000594","174011545737251",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,1330036.3,1330036.3,3395,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231932,557928.00
06/11/2019 01:45,2,0.000,ALERT,213.51,301.17,60.038,1560231904,"201051344000469","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1310113.4,1310113.4,3393,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231934,557929.00
06/11/2019 01:45,2,0.000,ALERT,213.06,299.67,60.006,1560231904,"201051344000585","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1333001.5,1333001.5,3390,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231937,557930.00
06/11/2019 01:45,2,0.000,ALERT,213.74,301.17,60.017,1560231904,"201051344000853","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1333241.8,1333241.8,3391,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231939,557931.00
06/11/2019 01:45,2,0.000,ALERT,213.06,299.37,60.043,1560231904,"201051344001145","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1333574.8,1333574.8,3401,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231940,557932.00
06/11/2019 01:45,2,0.000,ALERT,212.83,299.07,60.043,1560231904,"201051344000438","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1326959.7,1326959.7,3390,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231942,557933.00
06/11/2019 01:45,2,0.000,ALERT,212.38,299.07,60.049,1560231904,"201051344001135","174011545737251",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1313970.4,1313970.4,3391,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231944,557934.00
06/11/2019 01:45,2,0.000,ALERT,213.06,300.87,60.043,1560231904,"201051344000983","174011545737251",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,1331204.9,1331204.9,3390,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231946,557935.00
06/11/2019 01:45,2,0.000,ALERT,212.83,298.77,60.049,1560231904,"201051344001203","174011545737251",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,1321828.3,1321828.3,3392,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231948,557936.00
06/11/2019 01:45,2,0.000,ALERT,212.61,299.37,60.043,1560231904,"201051344001230","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1317268.0,1317268.0,3408,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231949,557937.00
06/11/2019 01:45,2,0.000,ALERT,212.38,298.77,60.049,1560231904,"201051344000646","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1311101.5,1311101.5,3401,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560231951,557938.00
06/11/2019 01:45,2,0.000,ALERT,213.29,300.57,60.043,1560231904,"201051344000867","174011545737251",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,1308387.1,1308387.1,3391,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231953,557939.00
06/11/2019 01:45,2,0.000,ALERT,213.74,300.57,60.043,1560231904,"201051344000633","174011545737251",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,1305618.5,1305618.5,3398,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231955,557940.00
06/11/2019 01:45,2,0.000,ALERT,212.16,298.77,60.065,1560231904,"201051344000955","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1331553.5,1331553.5,3395,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231957,557941.00
06/11/2019 01:45,2,0.000,ALERT,213.06,299.67,60.049,1560231904,"201051344000648","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1320154.3,1320154.3,3388,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231959,557942.00
06/11/2019 01:45,2,0.000,ALERT,213.51,300.57,60.043,1560231904,"201051344000645","174011545737251",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1325455.6,1325455.6,3391,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231961,557943.00
06/11/2019 01:45,2,0.000,ALERT,213.06,301.17,60.075,1560231904,"201051344000569","174011545737251",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,1342041.4,1342041.4,3394,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560231963,557944.00
06/11/2019 01:45,2,0.000,ALERT,213.29,299.97,60.049,1560231904,"179051228000119","174011545737251",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,128552.0,128552.0,3416,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560231964,557945.00
06/11/2019 02:00,2,0.000,ALERT,213.06,301.17,60.028,1560232804,"201051344000579","174011545737251",0.00,12.30,0,287.95,303.28,0.0,0.0,0.000,1342586.2,1342586.2,3393,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232806,557946.00
06/11/2019 02:00,2,0.000,ALERT,212.61,298.47,60.001,1560232804,"201051344001025","174011545737251",0.00,11.30,0,285.84,301.77,0.0,0.0,0.000,1326229.4,1326229.4,3392,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232808,557947.00
06/11/2019 02:00,2,0.000,ALERT,212.83,299.37,60.049,1560232804,"201051344001093","174011545737251",0.00,12.70,0,285.84,301.17,0.0,0.0,0.000,1309107.5,1309107.5,3396,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232810,557948.00
06/11/2019 02:00,2,0.000,ALERT,213.06,300.87,60.022,1560232804,"201051344000458","174011545737251",0.00,13.00,0,287.35,303.58,0.0,0.0,0.000,1324519.9,1324519.9,3394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232811,557949.00
06/11/2019 02:00,2,0.000,ALERT,212.61,299.97,60.075,1560232804,"201051344000890","174011545737251",0.00,12.00,0,286.74,302.68,0.0,0.0,0.000,1324112.7,1324112.7,3398,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232813,557950.00
06/11/2019 02:00,2,0.000,ALERT,213.06,300.57,60.038,1560232804,"201051344000988","174011545737251",0.00,12.30,0,285.24,302.68,0.0,0.0,0.000,1014386.5,1014386.5,3393,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560232815,557951.00
06/11/2019 02:00,2,0.000,ALERT,213.29,299.97,60.033,1560232804,"201051344000582","174011545737251",0.00,11.70,0,286.74,302.07,0.0,0.0,0.000,1302117.6,1302117.6,3391,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232817,557952.00
06/11/2019 02:00,2,0.000,ALERT,213.06,301.17,60.038,1560232804,"201051344000868","174011545737251",0.00,12.00,0,287.65,303.58,0.0,0.0,0.000,1310382.1,1310382.1,3394,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232819,557953.00
06/11/2019 02:00,2,0.000,ALERT,213.51,300.87,60.028,1560232804,"201051344000576","174011545737251",0.00,12.00,0,287.65,302.98,0.0,0.0,0.000,1327631.7,1327631.7,3396,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232821,557954.00
06/11/2019 02:00,2,0.000,ALERT,213.06,300.27,60.033,1560232804,"201051344001158","174011545737251",0.00,11.70,0,287.05,302.37,0.0,0.0,0.000,1304591.5,1304591.5,3390,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560232823,557955.00
06/11/2019 02:00,2,0.000,ALERT,212.83,298.47,60.022,1560232804,"201051344000917","174011545737251",0.00,13.00,0,284.94,300.57,0.0,0.0,0.000,1318824.7,1318824.7,3397,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232825,557956.00
06/11/2019 02:00,2,0.000,ALERT,213.06,298.77,59.996,1560232804,"201051344000417","174011545737251",0.00,12.00,0,285.54,300.87,0.0,0.0,0.000,1050560.9,1050560.9,3405,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232827,557957.00
06/11/2019 02:00,2,0.000,ALERT,213.06,299.07,60.038,1560232804,"201051344000685","174011545737251",0.00,12.00,0,285.84,301.47,0.0,0.0,0.000,1325192.5,1325192.5,3398,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232829,557958.00
06/11/2019 02:00,2,0.000,ALERT,212.83,298.17,60.033,1560232804,"201051344000651","174011545737251",0.00,11.30,0,285.54,301.17,0.0,0.0,0.000,1318791.5,1318791.5,3398,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232831,557959.00
06/11/2019 02:00,2,0.000,ALERT,212.83,301.47,60.022,1560232804,"201051344000594","174011545737251",0.00,12.00,0,287.65,303.28,0.0,0.0,0.000,1330036.3,1330036.3,3397,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560232832,557960.00
06/11/2019 02:00,2,0.000,ALERT,213.29,300.57,60.022,1560232804,"201051344000469","174011545737251",0.00,11.70,0,286.74,302.37,0.0,0.0,0.000,1310113.4,1310113.4,3395,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232834,557961.00
06/11/2019 02:00,2,0.000,ALERT,212.83,299.37,60.022,1560232804,"201051344000585","174011545737251",0.00,12.00,0,285.54,301.17,0.0,0.0,0.000,1333001.5,1333001.5,3392,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232836,557962.00
06/11/2019 02:00,2,0.000,ALERT,213.74,300.57,59.990,1560232804,"201051344000853","174011545737251",0.00,12.00,0,287.35,302.68,0.0,0.0,0.000,1333241.8,1333241.8,3393,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232838,557963.00
06/11/2019 02:00,2,0.000,ALERT,213.06,299.67,60.022,1560232804,"201051344001145","174011545737251",0.00,11.70,0,286.74,302.37,0.0,0.0,0.000,1333574.8,1333574.8,3403,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232840,557964.00
06/11/2019 02:00,2,0.000,ALERT,212.83,299.07,60.017,1560232804,"201051344000438","174011545737251",0.00,11.70,0,286.44,301.77,0.0,0.0,0.000,1326959.7,1326959.7,3392,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232842,557965.00
06/11/2019 02:00,2,0.000,ALERT,212.38,299.07,60.017,1560232804,"201051344001135","174011545737251",0.00,12.00,0,286.44,301.77,0.0,0.0,0.000,1313970.4,1313970.4,3393,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560232844,557966.00
06/11/2019 02:00,2,0.000,ALERT,213.06,301.17,60.012,1560232804,"201051344000983","174011545737251",0.00,12.30,0,287.65,302.98,0.0,0.0,0.000,1331204.9,1331204.9,3392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232846,557967.00
06/11/2019 02:00,2,0.000,ALERT,212.83,298.77,59.980,1560232804,"201051344001203","174011545737251",0.00,11.70,0,285.84,302.98,0.0,0.0,0.000,1321828.3,1321828.3,3394,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232847,557968.00
06/11/2019 02:00,2,0.000,ALERT,212.61,299.37,60.012,1560232804,"201051344001230","174011545737251",0.00,11.70,0,286.14,301.77,0.0,0.0,0.000,1317268.0,1317268.0,3410,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232849,557969.00
06/11/2019 02:00,2,0.000,ALERT,212.38,298.77,60.012,1560232804,"201051344000646","174011545737251",0.00,11.70,0,285.24,300.87,0.0,0.0,0.000,1311101.5,1311101.5,3403,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560232851,557970.00
06/11/2019 02:00,2,0.000,ALERT,213.29,300.57,59.964,1560232804,"201051344000867","174011545737251",0.00,12.70,0,287.05,302.68,0.0,0.0,0.000,1308387.1,1308387.1,3393,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560232853,557971.00
06/11/2019 02:00,2,0.000,ALERT,213.74,300.57,60.001,1560232804,"201051344000633","174011545737251",0.00,11.70,0,285.84,301.77,0.0,0.0,0.000,1305618.5,1305618.5,3400,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232855,557972.00
06/11/2019 02:00,2,0.000,ALERT,212.38,299.07,59.959,1560232804,"201051344000955","174011545737251",0.00,12.00,0,285.84,301.47,0.0,0.0,0.000,1331553.5,1331553.5,3397,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232856,557973.00
06/11/2019 02:00,2,0.000,ALERT,213.29,299.97,60.017,1560232804,"201051344000648","174011545737251",0.00,11.70,0,286.74,302.37,0.0,0.0,0.000,1320154.3,1320154.3,3390,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232859,557974.00
06/11/2019 02:00,2,0.000,ALERT,213.51,300.57,60.001,1560232804,"201051344000645","174011545737251",0.00,12.70,0,287.35,302.07,0.0,0.0,0.000,1325455.6,1325455.6,3393,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560232860,557975.00
06/11/2019 02:00,2,0.000,ALERT,213.29,301.17,59.996,1560232804,"201051344000569","174011545737251",0.00,12.30,0,287.65,302.98,0.0,0.0,0.000,1342041.4,1342041.4,3396,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560232862,557976.00
06/11/2019 02:00,2,0.000,ALERT,213.29,300.27,59.975,1560232804,"179051228000119","174011545737251",0.00,14.00,0,286.44,301.77,0.0,0.0,0.000,128552.0,128552.0,3418,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560232864,557977.00
06/11/2019 02:15,2,0.000,ALERT,213.06,301.77,59.985,1560233704,"201051344000579","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1342586.2,1342586.2,3395,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233706,557978.00
06/11/2019 02:15,2,0.000,ALERT,212.83,299.07,60.043,1560233704,"201051344001025","174011545737251",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,1326229.4,1326229.4,3394,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233708,557979.00
