ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 02:15,2,0.000,ALERT,213.06,299.97,60.001,1560233704,"201051344001093","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1309107.5,1309107.5,3398,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233710,557980.00
06/11/2019 02:15,2,0.000,ALERT,213.29,301.17,60.028,1560233704,"201051344000458","174011545737251",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,1324519.9,1324519.9,3396,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233711,557981.00
06/11/2019 02:15,2,0.000,ALERT,213.06,300.27,60.028,1560233704,"201051344000890","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1324112.7,1324112.7,3400,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233713,557982.00
06/11/2019 02:15,2,0.000,ALERT,213.29,301.17,60.028,1560233704,"201051344000988","174011545737251",0.00,12.00,0,295.76,302.37,0.0,0.0,0.000,1014386.5,1014386.5,3395,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233715,557983.00
06/11/2019 02:15,2,0.000,ALERT,213.51,300.87,60.028,1560233704,"201051344000582","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1302117.6,1302117.6,3393,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233717,557984.00
06/11/2019 02:15,2,0.000,ALERT,213.29,301.77,60.043,1560233704,"201051344000868","174011545737251",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,1310382.1,1310382.1,3396,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233719,557985.00
06/11/2019 02:15,2,0.000,ALERT,213.74,301.77,60.017,1560233704,"201051344000576","174011545737251",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,1327631.7,1327631.7,3398,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233721,557986.00
06/11/2019 02:15,2,0.000,ALERT,213.29,301.17,60.012,1560233704,"201051344001158","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1304591.5,1304591.5,3392,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233722,557987.00
06/11/2019 02:15,2,0.000,ALERT,213.06,299.37,60.006,1560233704,"201051344000917","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1318824.7,1318824.7,3399,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233724,557988.00
06/11/2019 02:15,2,0.000,ALERT,213.06,299.37,60.012,1560233704,"201051344000417","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1050560.9,1050560.9,3407,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233726,557989.00
06/11/2019 02:15,2,0.000,ALERT,213.29,299.97,60.022,1560233704,"201051344000685","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1325192.5,1325192.5,3400,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233728,557990.00
06/11/2019 02:15,2,0.000,ALERT,213.29,299.37,60.059,1560233704,"201051344000651","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1318791.5,1318791.5,3400,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233730,557991.00
06/11/2019 02:15,2,0.000,ALERT,213.06,301.77,59.996,1560233704,"201051344000594","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1330036.3,1330036.3,3399,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233731,557992.00
06/11/2019 02:15,2,0.000,ALERT,213.29,301.17,60.028,1560233704,"201051344000469","174011545737251",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,1310113.4,1310113.4,3397,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233733,557993.00
06/11/2019 02:15,2,0.000,ALERT,213.29,300.27,60.017,1560233704,"201051344000585","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1333001.5,1333001.5,3394,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233735,557994.00
06/11/2019 02:15,2,0.000,ALERT,213.96,301.17,60.049,1560233704,"201051344000853","174011545737251",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,1333241.8,1333241.8,3395,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233737,557995.00
06/11/2019 02:15,2,0.000,ALERT,213.51,300.27,60.033,1560233704,"201051344001145","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1333574.8,1333574.8,3405,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233739,557996.00
06/11/2019 02:15,2,0.000,ALERT,213.29,299.67,60.033,1560233704,"201051344000438","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1326959.7,1326959.7,3394,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233741,557997.00
06/11/2019 02:15,2,0.000,ALERT,212.83,299.67,60.033,1560233704,"201051344001135","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1313970.4,1313970.4,3395,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233743,557998.00
06/11/2019 02:15,2,0.000,ALERT,213.29,301.47,60.038,1560233704,"201051344000983","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1331204.9,1331204.9,3394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233745,557999.00
06/11/2019 02:15,2,0.000,ALERT,213.06,299.37,60.006,1560233704,"201051344001203","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1321828.3,1321828.3,3396,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233747,558000.00
06/11/2019 02:15,2,0.000,ALERT,213.06,300.27,60.038,1560233704,"201051344001230","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1317268.0,1317268.0,3412,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233748,558001.00
06/11/2019 02:15,2,0.000,ALERT,212.83,299.67,60.065,1560233704,"201051344000646","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1311101.5,1311101.5,3405,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233750,558002.00
06/11/2019 02:15,2,0.000,ALERT,213.74,301.17,60.043,1560233704,"201051344000867","174011545737251",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,1308387.1,1308387.1,3395,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233752,558003.00
06/11/2019 02:15,2,0.000,ALERT,213.96,300.87,60.038,1560233704,"201051344000633","174011545737251",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,1305618.5,1305618.5,3402,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233754,558004.00
06/11/2019 02:15,2,0.000,ALERT,212.83,299.97,60.043,1560233704,"201051344000955","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1331553.5,1331553.5,3399,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233756,558005.00
06/11/2019 02:15,2,0.000,ALERT,213.51,300.57,60.043,1560233704,"201051344000648","174011545737251",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,1320154.3,1320154.3,3392,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233757,558006.00
06/11/2019 02:15,2,0.000,ALERT,213.96,301.17,60.038,1560233704,"201051344000645","174011545737251",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,1325455.6,1325455.6,3395,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560233759,558007.00
06/11/2019 02:15,2,0.000,ALERT,213.51,301.77,60.006,1560233704,"201051344000569","174011545737251",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,1342041.4,1342041.4,3399,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560233762,558008.00
06/11/2019 02:15,2,0.000,ALERT,213.74,300.57,60.043,1560233704,"179051228000119","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,128552.0,128552.0,3420,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560233764,558009.00
06/11/2019 02:30,2,0.000,ALERT,213.06,301.17,60.033,1560234603,"201051344000579","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1342586.2,1342586.2,3397,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234606,558010.00
06/11/2019 02:30,2,0.000,ALERT,212.61,298.77,60.043,1560234603,"201051344001025","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1326229.4,1326229.4,3396,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234608,558011.00
06/11/2019 02:30,2,0.000,ALERT,213.06,299.37,60.038,1560234603,"201051344001093","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1309107.5,1309107.5,3400,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234610,558012.00
06/11/2019 02:30,2,0.000,ALERT,212.83,300.57,60.043,1560234603,"201051344000458","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1324519.9,1324519.9,3398,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560234612,558013.00
06/11/2019 02:30,2,0.000,ALERT,212.83,299.97,60.043,1560234603,"201051344000890","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1324112.7,1324112.7,3402,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234613,558014.00
06/11/2019 02:30,2,0.000,ALERT,212.83,299.97,60.043,1560234603,"201051344000988","174011545737251",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,1014386.5,1014386.5,3397,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234615,558015.00
06/11/2019 02:30,2,0.000,ALERT,213.29,300.27,60.022,1560234603,"201051344000582","174011545737251",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,1302117.6,1302117.6,3395,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234617,558016.00
06/11/2019 02:30,2,0.000,ALERT,212.83,300.87,60.049,1560234603,"201051344000868","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1310382.1,1310382.1,3398,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234619,558017.00
06/11/2019 02:30,2,0.000,ALERT,213.51,300.87,60.049,1560234603,"201051344000576","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1327631.7,1327631.7,3400,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234621,558018.00
06/11/2019 02:30,2,0.000,ALERT,213.29,300.57,60.043,1560234603,"201051344001158","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1304591.5,1304591.5,3394,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234623,558019.00
06/11/2019 02:30,2,0.000,ALERT,213.06,298.77,60.043,1560234603,"201051344000917","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1318824.7,1318824.7,3401,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234625,558020.00
06/11/2019 02:30,2,0.000,ALERT,213.29,298.77,60.065,1560234603,"201051344000417","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1050560.9,1050560.9,3409,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234626,558021.00
06/11/2019 02:30,2,0.000,ALERT,213.29,299.37,60.012,1560234603,"201051344000685","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1325192.5,1325192.5,3402,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234628,558022.00
06/11/2019 02:30,2,0.000,ALERT,213.06,298.47,60.038,1560234603,"201051344000651","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1318791.5,1318791.5,3402,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234630,558023.00
06/11/2019 02:30,2,0.000,ALERT,212.83,301.17,60.043,1560234603,"201051344000594","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1330036.3,1330036.3,3401,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234632,558024.00
06/11/2019 02:30,2,0.000,ALERT,213.06,300.27,60.043,1560234603,"201051344000469","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1310113.4,1310113.4,3399,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234634,558025.00
06/11/2019 02:30,2,0.000,ALERT,213.06,299.07,60.033,1560234603,"201051344000585","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1333001.5,1333001.5,3396,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560234636,558026.00
06/11/2019 02:30,2,0.000,ALERT,213.74,300.27,60.038,1560234603,"201051344000853","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1333241.8,1333241.8,3397,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560234638,558027.00
06/11/2019 02:30,2,0.000,ALERT,213.29,299.67,60.065,1560234603,"201051344001145","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1333574.8,1333574.8,3407,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560234640,558028.00
06/11/2019 02:30,2,0.000,ALERT,213.06,299.37,60.038,1560234603,"201051344000438","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1326959.7,1326959.7,3396,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234642,558029.00
06/11/2019 02:30,2,0.000,ALERT,212.83,299.37,60.038,1560234603,"201051344001135","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1313970.4,1313970.4,3397,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234643,558030.00
06/11/2019 02:30,2,0.000,ALERT,213.06,300.57,60.038,1560234603,"201051344000983","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1331204.9,1331204.9,3396,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234645,558031.00
06/11/2019 02:30,2,0.000,ALERT,213.06,299.07,60.028,1560234603,"201051344001203","174011545737251",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,1321828.3,1321828.3,3398,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234647,558032.00
06/11/2019 02:30,2,0.000,ALERT,212.83,299.97,60.070,1560234603,"201051344001230","174011545737251",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,1317268.0,1317268.0,3414,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234649,558033.00
06/11/2019 02:30,2,0.000,ALERT,212.38,299.07,60.006,1560234603,"201051344000646","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1311101.5,1311101.5,3407,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234651,558034.00
06/11/2019 02:30,2,0.000,ALERT,213.29,300.57,60.028,1560234603,"201051344000867","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1308387.1,1308387.1,3397,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234653,558035.00
06/11/2019 02:30,2,0.000,ALERT,213.74,300.27,60.038,1560234603,"201051344000633","174011545737251",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,1305618.5,1305618.5,3404,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560234655,558036.00
06/11/2019 02:30,2,0.000,ALERT,212.61,299.37,60.054,1560234603,"201051344000955","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1331553.5,1331553.5,3401,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234656,558037.00
06/11/2019 02:30,2,0.000,ALERT,213.29,299.97,60.033,1560234603,"201051344000648","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1320154.3,1320154.3,3394,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234658,558038.00
06/11/2019 02:30,2,0.000,ALERT,213.51,300.57,60.012,1560234603,"201051344000645","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1325455.6,1325455.6,3397,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560234660,558039.00
06/11/2019 02:30,2,0.000,ALERT,213.06,301.17,60.033,1560234603,"201051344000569","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1342041.4,1342041.4,3401,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560234662,558040.00
06/11/2019 02:30,2,0.000,ALERT,213.29,299.97,60.033,1560234603,"179051228000119","174011545737251",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,128552.0,128552.0,3422,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560234664,558041.00
06/11/2019 02:45,2,0.000,ALERT,212.83,300.87,60.006,1560235504,"201051344000579","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1342586.2,1342586.2,3399,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235506,558042.00
06/11/2019 02:45,2,0.000,ALERT,212.61,298.77,60.022,1560235504,"201051344001025","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1326229.4,1326229.4,3398,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235508,558043.00
06/11/2019 02:45,2,0.000,ALERT,212.83,299.37,60.006,1560235504,"201051344001093","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1309107.5,1309107.5,3402,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235510,558044.00
06/11/2019 02:45,2,0.000,ALERT,212.61,300.57,60.001,1560235504,"201051344000458","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1324519.9,1324519.9,3400,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235512,558045.00
06/11/2019 02:45,2,0.000,ALERT,212.61,299.97,60.006,1560235504,"201051344000890","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1324112.7,1324112.7,3404,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235514,558046.00
06/11/2019 02:45,2,0.000,ALERT,212.61,299.97,60.038,1560235504,"201051344000988","174011545737251",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,1014386.5,1014386.5,3399,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235515,558047.00
06/11/2019 02:45,2,0.000,ALERT,213.06,300.27,59.996,1560235504,"201051344000582","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1302117.6,1302117.6,3397,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235517,558048.00
06/11/2019 02:45,2,0.000,ALERT,212.61,300.87,60.028,1560235504,"201051344000868","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1310382.1,1310382.1,3400,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235519,558049.00
06/11/2019 02:45,2,0.000,ALERT,213.29,300.87,59.964,1560235504,"201051344000576","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1327631.7,1327631.7,3402,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235521,558050.00
06/11/2019 02:45,2,0.000,ALERT,212.83,300.27,60.012,1560235504,"201051344001158","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1304591.5,1304591.5,3396,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235523,558051.00
06/11/2019 02:45,2,0.000,ALERT,212.83,299.07,60.001,1560235504,"201051344000917","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1318824.7,1318824.7,3403,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560235525,558052.00
06/11/2019 02:45,2,0.000,ALERT,212.83,299.07,60.006,1560235504,"201051344000417","174011545737251",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,1050560.9,1050560.9,3411,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235526,558053.00
06/11/2019 02:45,2,0.000,ALERT,213.06,299.67,60.012,1560235504,"201051344000685","174011545737251",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,1325192.5,1325192.5,3404,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235528,558054.00
06/11/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1560235504,"201051344000651","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1318791.5,1318791.5,3404,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235530,558055.00
06/11/2019 02:45,2,0.000,ALERT,212.61,301.17,60.006,1560235504,"201051344000594","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,1330036.3,1330036.3,3403,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235532,558056.00
06/11/2019 02:45,2,0.000,ALERT,212.83,300.57,60.033,1560235504,"201051344000469","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1310113.4,1310113.4,3401,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560235534,558057.00
06/11/2019 02:45,2,0.000,ALERT,213.06,299.97,59.980,1560235504,"201051344000585","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1333001.5,1333001.5,3398,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235536,558058.00
06/11/2019 02:45,2,0.000,ALERT,213.51,300.57,60.006,1560235504,"201051344000853","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1333241.8,1333241.8,3399,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235538,558059.00
06/11/2019 02:45,2,0.000,ALERT,213.06,299.97,60.012,1560235504,"201051344001145","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1333574.8,1333574.8,3409,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235540,558060.00
06/11/2019 02:45,2,0.000,ALERT,212.83,299.67,60.006,1560235504,"201051344000438","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1326959.7,1326959.7,3398,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560235541,558061.00
06/11/2019 02:45,2,0.000,ALERT,212.38,299.37,60.012,1560235504,"201051344001135","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1313970.4,1313970.4,3399,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560235543,558062.00
06/11/2019 02:45,2,0.000,ALERT,212.83,300.57,60.006,1560235504,"201051344000983","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1331204.9,1331204.9,3398,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235545,558063.00
06/11/2019 02:45,2,0.000,ALERT,212.83,299.07,60.017,1560235504,"201051344001203","174011545737251",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,1321828.3,1321828.3,3400,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235547,558064.00
06/11/2019 02:45,2,0.000,ALERT,212.83,299.97,60.022,1560235504,"201051344001230","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1317268.0,1317268.0,3416,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235549,558065.00
06/11/2019 02:45,2,0.000,ALERT,212.38,299.37,60.028,1560235504,"201051344000646","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1311101.5,1311101.5,3409,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235551,558066.00
06/11/2019 02:45,2,0.000,ALERT,213.06,300.27,60.017,1560235504,"201051344000867","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1308387.1,1308387.1,3399,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560235552,558067.00
06/11/2019 02:45,2,0.000,ALERT,213.29,299.97,60.022,1560235504,"201051344000633","174011545737251",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,1305618.5,1305618.5,3406,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235554,558068.00
06/11/2019 02:45,2,0.000,ALERT,212.38,299.67,60.017,1560235504,"201051344000955","174011545737251",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,1331553.5,1331553.5,3403,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560235556,558069.00
06/11/2019 02:45,2,0.000,ALERT,213.06,299.67,60.022,1560235504,"201051344000648","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1320154.3,1320154.3,3396,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235558,558070.00
06/11/2019 02:45,2,0.000,ALERT,213.29,300.27,60.012,1560235504,"201051344000645","174011545737251",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,1325455.6,1325455.6,3399,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560235560,558071.00
06/11/2019 02:45,2,0.000,ALERT,212.83,301.17,60.012,1560235504,"201051344000569","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1342041.4,1342041.4,3403,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560235562,558072.00
06/11/2019 02:45,2,0.000,ALERT,213.06,299.97,60.022,1560235504,"179051228000119","174011545737251",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,128552.0,128552.0,3424,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560235563,558073.00
06/11/2019 03:00,2,0.000,ALERT,213.06,301.47,60.012,1560236404,"201051344000579","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1342586.2,1342586.2,3401,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236406,558074.00
06/11/2019 03:00,2,0.000,ALERT,212.38,299.07,60.006,1560236404,"201051344001025","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1326229.4,1326229.4,3400,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236408,558075.00
06/11/2019 03:00,2,0.000,ALERT,212.61,299.67,60.012,1560236404,"201051344001093","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1309107.5,1309107.5,3404,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560236409,558076.00
06/11/2019 03:00,2,0.000,ALERT,213.06,301.17,60.043,1560236404,"201051344000458","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1324519.9,1324519.9,3402,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236411,558077.00
06/11/2019 03:00,2,0.000,ALERT,212.38,299.97,60.012,1560236404,"201051344000890","174011545737251",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,1324112.7,1324112.7,3406,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236413,558078.00
06/11/2019 03:00,2,0.000,ALERT,213.06,300.57,60.017,1560236404,"201051344000988","174011545737251",0.00,11.70,0,295.76,302.37,0.0,0.0,0.000,1014386.5,1014386.5,3401,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560236415,558079.00
06/11/2019 03:00,2,0.000,ALERT,213.06,300.57,60.006,1560236404,"201051344000582","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1302117.6,1302117.6,3399,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236417,558080.00
06/11/2019 03:00,2,0.000,ALERT,212.83,301.47,60.012,1560236404,"201051344000868","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1310382.1,1310382.1,3402,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236419,558081.00
06/11/2019 03:00,2,0.000,ALERT,213.51,301.47,60.012,1560236404,"201051344000576","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1327631.7,1327631.7,3404,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236420,558082.00
06/11/2019 03:00,2,0.000,ALERT,213.06,300.87,60.012,1560236404,"201051344001158","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1304591.5,1304591.5,3398,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236422,558083.00
06/11/2019 03:00,2,0.000,ALERT,212.61,299.07,60.006,1560236404,"201051344000917","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1318824.7,1318824.7,3405,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236424,558084.00
06/11/2019 03:00,2,0.000,ALERT,212.83,299.07,60.017,1560236404,"201051344000417","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1050560.9,1050560.9,3413,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560236426,558085.00
06/11/2019 03:00,2,0.000,ALERT,212.83,299.67,60.001,1560236404,"201051344000685","174011545737251",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,1325192.5,1325192.5,3406,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236428,558086.00
06/11/2019 03:00,2,0.000,ALERT,212.83,298.77,60.043,1560236404,"201051344000651","174011545737251",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,1318791.5,1318791.5,3406,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236430,558087.00
06/11/2019 03:00,2,0.000,ALERT,212.83,301.17,60.022,1560236404,"201051344000594","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1330036.3,1330036.3,3405,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236431,558088.00
06/11/2019 03:00,2,0.000,ALERT,213.29,300.57,60.054,1560236404,"201051344000469","174011545737251",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,1310113.4,1310113.4,3403,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236433,558089.00
06/11/2019 03:00,2,0.000,ALERT,212.83,299.97,60.006,1560236404,"201051344000585","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1333001.5,1333001.5,3400,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236435,558090.00
06/11/2019 03:00,2,0.000,ALERT,213.51,300.87,60.006,1560236404,"201051344000853","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1333241.8,1333241.8,3401,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236437,558091.00
06/11/2019 03:00,2,0.000,ALERT,212.83,299.97,60.012,1560236404,"201051344001145","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1333574.8,1333574.8,3411,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236439,558092.00
06/11/2019 03:00,2,0.000,ALERT,212.83,299.67,60.012,1560236404,"201051344000438","174011545737251",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1326959.7,1326959.7,3400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236441,558093.00
06/11/2019 03:00,2,0.000,ALERT,212.38,299.67,60.001,1560236404,"201051344001135","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1313970.4,1313970.4,3401,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236442,558094.00
06/11/2019 03:00,2,0.000,ALERT,213.06,301.17,60.006,1560236404,"201051344000983","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1331204.9,1331204.9,3400,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236444,558095.00
06/11/2019 03:00,2,0.000,ALERT,212.83,299.67,60.043,1560236404,"201051344001203","174011545737251",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,1321828.3,1321828.3,3402,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560236446,558096.00
06/11/2019 03:00,2,0.000,ALERT,212.61,299.97,60.054,1560236404,"201051344001230","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1317268.0,1317268.0,3418,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236448,558097.00
06/11/2019 03:00,2,0.000,ALERT,212.16,299.67,60.012,1560236404,"201051344000646","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1311101.5,1311101.5,3411,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236450,558098.00
06/11/2019 03:00,2,0.000,ALERT,213.29,300.87,60.059,1560236404,"201051344000867","174011545737251",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,1308387.1,1308387.1,3401,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236452,558099.00
06/11/2019 03:00,2,0.000,ALERT,213.74,300.57,60.006,1560236404,"201051344000633","174011545737251",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,1305618.5,1305618.5,3408,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236453,558100.00
06/11/2019 03:00,2,0.000,ALERT,212.16,299.97,60.012,1560236404,"201051344000955","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1331553.5,1331553.5,3405,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236455,558101.00
06/11/2019 03:00,2,0.000,ALERT,213.29,300.57,60.012,1560236404,"201051344000648","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1320154.3,1320154.3,3398,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236457,558102.00
06/11/2019 03:00,2,0.000,ALERT,213.51,301.17,60.006,1560236404,"201051344000645","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1325455.6,1325455.6,3401,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236459,558103.00
06/11/2019 03:00,2,0.000,ALERT,213.06,301.77,60.017,1560236404,"201051344000569","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1342041.4,1342041.4,3405,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560236461,558104.00
06/11/2019 03:00,2,0.000,ALERT,213.29,300.87,60.017,1560236404,"179051228000119","174011545737251",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,128552.0,128552.0,3426,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560236463,558105.00
06/11/2019 03:15,2,0.000,ALERT,213.29,301.77,60.022,1560237304,"201051344000579","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1342586.2,1342586.2,3403,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237306,558106.00
06/11/2019 03:15,2,0.000,ALERT,213.06,299.67,60.033,1560237304,"201051344001025","174011545737251",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,1326229.4,1326229.4,3402,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237308,558107.00
06/11/2019 03:15,2,0.000,ALERT,213.29,300.27,60.038,1560237304,"201051344001093","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1309107.5,1309107.5,3406,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237310,558108.00
06/11/2019 03:15,2,0.000,ALERT,213.06,300.87,60.043,1560237304,"201051344000458","174011545737251",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,1324519.9,1324519.9,3404,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237311,558109.00
06/11/2019 03:15,2,0.000,ALERT,213.06,300.57,60.001,1560237304,"201051344000890","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1324112.7,1324112.7,3408,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237313,558110.00
06/11/2019 03:15,2,0.000,ALERT,213.29,301.47,60.038,1560237304,"201051344000988","174011545737251",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,1014386.5,1014386.5,3403,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237315,558111.00
06/11/2019 03:15,2,0.000,ALERT,213.74,301.47,60.038,1560237304,"201051344000582","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1302117.6,1302117.6,3401,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237317,558112.00
06/11/2019 03:15,2,0.000,ALERT,213.06,301.77,60.033,1560237304,"201051344000868","174011545737251",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,1310382.1,1310382.1,3404,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237319,558113.00
06/11/2019 03:15,2,0.000,ALERT,213.74,302.07,60.028,1560237304,"201051344000576","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1327631.7,1327631.7,3406,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237321,558114.00
06/11/2019 03:15,2,0.000,ALERT,213.51,301.17,60.017,1560237304,"201051344001158","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1304591.5,1304591.5,3400,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237323,558115.00
06/11/2019 03:15,2,0.000,ALERT,213.51,300.27,60.049,1560237304,"201051344000917","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,1318824.7,1318824.7,3407,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237324,558116.00
06/11/2019 03:15,2,0.000,ALERT,213.51,299.97,60.043,1560237304,"201051344000417","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1050560.9,1050560.9,3415,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237326,558117.00
06/11/2019 03:15,2,0.000,ALERT,213.51,300.27,60.038,1560237304,"201051344000685","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1325192.5,1325192.5,3408,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237328,558118.00
06/11/2019 03:15,2,0.000,ALERT,213.51,299.67,60.043,1560237304,"201051344000651","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1318791.5,1318791.5,3408,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237330,558119.00
06/11/2019 03:15,2,0.000,ALERT,213.29,302.37,60.043,1560237304,"201051344000594","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1330036.3,1330036.3,3407,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237332,558120.00
06/11/2019 03:15,2,0.000,ALERT,213.51,301.47,60.049,1560237304,"201051344000469","174011545737251",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,1310113.4,1310113.4,3405,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237333,558121.00
06/11/2019 03:15,2,0.000,ALERT,213.51,300.57,60.038,1560237304,"201051344000585","174011545737251",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,1333001.5,1333001.5,3402,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237335,558122.00
06/11/2019 03:15,2,0.000,ALERT,213.96,301.17,60.043,1560237304,"201051344000853","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1333241.8,1333241.8,3403,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237338,558123.00
06/11/2019 03:15,2,0.000,ALERT,213.51,300.87,60.038,1560237304,"201051344001145","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1333574.8,1333574.8,3413,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237340,558124.00
