ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 03:15,2,0.000,ALERT,213.29,300.27,60.038,1560237304,"201051344000438","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1326959.7,1326959.7,3402,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237342,558125.00
06/11/2019 03:15,2,0.000,ALERT,212.83,300.27,60.038,1560237304,"201051344001135","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1313970.4,1313970.4,3403,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237344,558126.00
06/11/2019 03:15,2,0.000,ALERT,213.29,301.77,60.038,1560237304,"201051344000983","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1331204.9,1331204.9,3402,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237345,558127.00
06/11/2019 03:15,2,0.000,ALERT,213.29,299.67,60.049,1560237304,"201051344001203","174011545737251",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,1321828.3,1321828.3,3404,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237347,558128.00
06/11/2019 03:15,2,0.000,ALERT,213.06,300.27,60.049,1560237304,"201051344001230","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1317268.0,1317268.0,3420,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237349,558129.00
06/11/2019 03:15,2,0.000,ALERT,212.83,299.67,60.054,1560237304,"201051344000646","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1311101.5,1311101.5,3413,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237351,558130.00
06/11/2019 03:15,2,0.000,ALERT,213.74,301.17,60.049,1560237304,"201051344000867","174011545737251",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,1308387.1,1308387.1,3403,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237353,558131.00
06/11/2019 03:15,2,0.000,ALERT,213.96,300.87,60.043,1560237304,"201051344000633","174011545737251",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,1305618.5,1305618.5,3410,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237354,558132.00
06/11/2019 03:15,2,0.000,ALERT,213.06,300.27,60.059,1560237304,"201051344000955","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1331553.5,1331553.5,3407,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560237356,558133.00
06/11/2019 03:15,2,0.000,ALERT,213.74,300.87,60.075,1560237304,"201051344000648","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1320154.3,1320154.3,3400,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237358,558134.00
06/11/2019 03:15,2,0.000,ALERT,213.96,301.47,60.038,1560237304,"201051344000645","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1325455.6,1325455.6,3403,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237360,558135.00
06/11/2019 03:15,2,0.000,ALERT,213.51,301.77,60.033,1560237304,"201051344000569","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1342041.4,1342041.4,3407,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560237362,558136.00
06/11/2019 03:15,2,0.000,ALERT,213.74,300.87,60.049,1560237304,"179051228000119","174011545737251",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,128552.0,128552.0,3428,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560237364,558137.00
06/11/2019 03:30,2,0.000,ALERT,213.51,302.37,60.028,1560238205,"201051344000579","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1342586.2,1342586.2,3405,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238207,558138.00
06/11/2019 03:30,2,0.000,ALERT,213.29,299.97,60.012,1560238205,"201051344001025","174011545737251",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,1326229.4,1326229.4,3404,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238209,558139.00
06/11/2019 03:30,2,0.000,ALERT,213.51,300.57,60.059,1560238205,"201051344001093","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1309107.5,1309107.5,3408,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238211,558140.00
06/11/2019 03:30,2,0.000,ALERT,213.51,301.77,60.022,1560238205,"201051344000458","174011545737251",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,1324519.9,1324519.9,3406,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238213,558141.00
06/11/2019 03:30,2,0.000,ALERT,213.51,301.17,60.017,1560238205,"201051344000890","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1324112.7,1324112.7,3410,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238214,558142.00
06/11/2019 03:30,2,0.000,ALERT,213.29,301.47,60.001,1560238205,"201051344000988","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,1014386.5,1014386.5,3405,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238216,558143.00
06/11/2019 03:30,2,0.000,ALERT,213.96,301.77,60.022,1560238205,"201051344000582","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1302117.6,1302117.6,3403,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238218,558144.00
06/11/2019 03:30,2,0.000,ALERT,213.51,302.37,60.017,1560238205,"201051344000868","174011545737251",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,1310382.1,1310382.1,3406,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238220,558145.00
06/11/2019 03:30,2,0.000,ALERT,213.96,302.07,60.012,1560238205,"201051344000576","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1327631.7,1327631.7,3408,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238222,558146.00
06/11/2019 03:30,2,0.000,ALERT,213.51,301.17,60.065,1560238205,"201051344001158","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1304591.5,1304591.5,3402,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238223,558147.00
06/11/2019 03:30,2,0.000,ALERT,213.51,300.27,60.022,1560238205,"201051344000917","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1318824.7,1318824.7,3409,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238225,558148.00
06/11/2019 03:30,2,0.000,ALERT,213.74,299.97,60.012,1560238205,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1050560.9,1050560.9,3417,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238227,558149.00
06/11/2019 03:30,2,0.000,ALERT,213.96,300.57,59.964,1560238205,"201051344000685","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1325192.5,1325192.5,3410,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238229,558150.00
06/11/2019 03:30,2,0.000,ALERT,213.51,299.67,60.012,1560238205,"201051344000651","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1318791.5,1318791.5,3410,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238231,558151.00
06/11/2019 03:30,2,0.000,ALERT,213.29,302.37,60.006,1560238205,"201051344000594","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1330036.3,1330036.3,3409,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238232,558152.00
06/11/2019 03:30,2,0.000,ALERT,213.74,301.77,60.017,1560238205,"201051344000469","174011545737251",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,1310113.4,1310113.4,3407,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238234,558153.00
06/11/2019 03:30,2,0.000,ALERT,213.74,300.87,60.017,1560238205,"201051344000585","174011545737251",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,1333001.5,1333001.5,3404,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238236,558154.00
06/11/2019 03:30,2,0.000,ALERT,214.19,301.47,60.012,1560238205,"201051344000853","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1333241.8,1333241.8,3405,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238238,558155.00
06/11/2019 03:30,2,0.000,ALERT,213.74,300.87,60.022,1560238205,"201051344001145","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1333574.8,1333574.8,3415,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238240,558156.00
06/11/2019 03:30,2,0.000,ALERT,213.74,300.57,60.012,1560238205,"201051344000438","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1326959.7,1326959.7,3404,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238242,558157.00
06/11/2019 03:30,2,0.000,ALERT,213.29,300.27,60.006,1560238205,"201051344001135","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1313970.4,1313970.4,3405,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238244,558158.00
06/11/2019 03:30,2,0.000,ALERT,213.51,301.77,59.990,1560238205,"201051344000983","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1331204.9,1331204.9,3404,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238246,558159.00
06/11/2019 03:30,2,0.000,ALERT,213.51,299.97,60.006,1560238205,"201051344001203","174011545737251",0.00,11.00,0,297.87,303.88,0.0,0.0,0.000,1321828.3,1321828.3,3406,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238248,558160.00
06/11/2019 03:30,2,0.000,ALERT,213.29,300.87,60.022,1560238205,"201051344001230","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1317268.0,1317268.0,3422,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238249,558161.00
06/11/2019 03:30,2,0.000,ALERT,213.06,300.27,60.006,1560238205,"201051344000646","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1311101.5,1311101.5,3415,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238251,558162.00
06/11/2019 03:30,2,0.000,ALERT,213.74,301.47,60.006,1560238205,"201051344000867","174011545737251",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,1308387.1,1308387.1,3405,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238253,558163.00
06/11/2019 03:30,2,0.000,ALERT,213.96,301.17,60.049,1560238205,"201051344000633","174011545737251",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,1305618.5,1305618.5,3412,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238255,558164.00
06/11/2019 03:30,2,0.000,ALERT,213.06,300.57,59.996,1560238205,"201051344000955","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1331553.5,1331553.5,3409,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238257,558165.00
06/11/2019 03:30,2,0.000,ALERT,213.74,300.87,59.985,1560238205,"201051344000648","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1320154.3,1320154.3,3402,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238259,558166.00
06/11/2019 03:30,2,0.000,ALERT,213.96,301.77,59.985,1560238205,"201051344000645","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1325455.6,1325455.6,3405,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560238260,558167.00
06/11/2019 03:30,2,0.000,ALERT,213.51,301.77,60.006,1560238205,"201051344000569","174011545737251",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,1342041.4,1342041.4,3409,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560238262,558168.00
06/11/2019 03:30,2,0.000,ALERT,213.74,301.17,59.996,1560238205,"179051228000119","174011545737251",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,128552.0,128552.0,3430,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560238264,558169.00
06/11/2019 03:45,2,0.000,ALERT,213.51,302.37,60.065,1560239104,"201051344000579","174011545737251",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,1342586.2,1342586.2,3407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239106,558170.00
06/11/2019 03:45,2,0.000,ALERT,213.06,299.37,60.038,1560239104,"201051344001025","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1326229.4,1326229.4,3406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239108,558171.00
06/11/2019 03:45,2,0.000,ALERT,213.29,300.27,60.049,1560239104,"201051344001093","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1309107.5,1309107.5,3410,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239110,558172.00
06/11/2019 03:45,2,0.000,ALERT,213.51,301.47,60.038,1560239104,"201051344000458","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1324519.9,1324519.9,3408,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239112,558173.00
06/11/2019 03:45,2,0.000,ALERT,213.29,300.57,60.033,1560239104,"201051344000890","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1324112.7,1324112.7,3412,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239114,558174.00
06/11/2019 03:45,2,0.000,ALERT,213.51,301.47,60.043,1560239104,"201051344000988","174011545737251",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,1014386.5,1014386.5,3407,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239116,558175.00
06/11/2019 03:45,2,0.000,ALERT,213.74,301.17,60.049,1560239104,"201051344000582","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1302117.6,1302117.6,3405,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239117,558176.00
06/11/2019 03:45,2,0.000,ALERT,213.51,302.07,60.043,1560239104,"201051344000868","174011545737251",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,1310382.1,1310382.1,3408,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239119,558177.00
06/11/2019 03:45,2,0.000,ALERT,213.96,302.07,60.038,1560239104,"201051344000576","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1327631.7,1327631.7,3410,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239121,558178.00
06/11/2019 03:45,2,0.000,ALERT,213.74,301.47,60.038,1560239104,"201051344001158","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1304591.5,1304591.5,3404,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239123,558179.00
06/11/2019 03:45,2,0.000,ALERT,213.51,299.67,60.059,1560239104,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1318824.7,1318824.7,3411,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239125,558180.00
06/11/2019 03:45,2,0.000,ALERT,213.51,299.67,60.033,1560239104,"201051344000417","174011545737251",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1050560.9,1050560.9,3419,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239127,558181.00
06/11/2019 03:45,2,0.000,ALERT,213.74,300.27,60.038,1560239104,"201051344000685","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1325192.5,1325192.5,3412,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239128,558182.00
06/11/2019 03:45,2,0.000,ALERT,213.51,299.67,60.043,1560239104,"201051344000651","174011545737251",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1318791.5,1318791.5,3412,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239130,558183.00
06/11/2019 03:45,2,0.000,ALERT,213.29,302.37,60.059,1560239104,"201051344000594","174011545737251",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,1330036.3,1330036.3,3411,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239132,558184.00
06/11/2019 03:45,2,0.000,ALERT,213.74,301.77,60.038,1560239104,"201051344000469","174011545737251",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,1310113.4,1310113.4,3409,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239134,558185.00
06/11/2019 03:45,2,0.000,ALERT,213.74,300.57,60.038,1560239104,"201051344000585","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1333001.5,1333001.5,3406,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239136,558186.00
06/11/2019 03:45,2,0.000,ALERT,214.19,301.77,60.001,1560239104,"201051344000853","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1333241.8,1333241.8,3407,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239138,558187.00
06/11/2019 03:45,2,0.000,ALERT,213.74,300.87,60.038,1560239104,"201051344001145","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1333574.8,1333574.8,3417,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239140,558188.00
06/11/2019 03:45,2,0.000,ALERT,213.51,300.57,60.065,1560239104,"201051344000438","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,1326959.7,1326959.7,3406,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239142,558189.00
06/11/2019 03:45,2,0.000,ALERT,212.83,299.97,60.028,1560239104,"201051344001135","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1313970.4,1313970.4,3407,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239144,558190.00
06/11/2019 03:45,2,0.000,ALERT,213.29,301.77,60.043,1560239104,"201051344000983","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1331204.9,1331204.9,3406,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239145,558191.00
06/11/2019 03:45,2,0.000,ALERT,213.29,299.97,60.049,1560239104,"201051344001203","174011545737251",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,1321828.3,1321828.3,3408,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239147,558192.00
06/11/2019 03:45,2,0.000,ALERT,213.29,300.87,60.043,1560239104,"201051344001230","174011545737251",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,1317268.0,1317268.0,3424,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239149,558193.00
06/11/2019 03:45,2,0.000,ALERT,213.06,300.27,60.043,1560239104,"201051344000646","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1311101.5,1311101.5,3417,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239151,558194.00
06/11/2019 03:45,2,0.000,ALERT,213.74,301.47,60.038,1560239104,"201051344000867","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1308387.1,1308387.1,3407,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239153,558195.00
06/11/2019 03:45,2,0.000,ALERT,213.96,301.17,60.033,1560239104,"201051344000633","174011545737251",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,1305618.5,1305618.5,3414,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239155,558196.00
06/11/2019 03:45,2,0.000,ALERT,212.83,300.27,60.070,1560239104,"201051344000955","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1331553.5,1331553.5,3411,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239156,558197.00
06/11/2019 03:45,2,0.000,ALERT,213.74,300.87,60.033,1560239104,"201051344000648","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1320154.3,1320154.3,3404,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239158,558198.00
06/11/2019 03:45,2,0.000,ALERT,213.74,301.47,60.043,1560239104,"201051344000645","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1325455.6,1325455.6,3407,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560239160,558199.00
06/11/2019 03:45,2,0.000,ALERT,213.29,301.77,60.038,1560239104,"201051344000569","174011545737251",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,1342041.4,1342041.4,3411,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560239162,558200.00
06/11/2019 03:45,2,0.000,ALERT,213.51,300.87,60.033,1560239104,"179051228000119","174011545737251",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,128552.0,128552.0,3432,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560239164,558201.00
06/11/2019 04:00,2,0.000,ALERT,213.74,302.37,60.049,1560240004,"201051344000579","174011545737251",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,1342586.2,1342586.2,3409,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240006,558202.00
06/11/2019 04:00,2,0.000,ALERT,213.06,299.37,60.012,1560240004,"201051344001025","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1326229.4,1326229.4,3408,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240008,558203.00
06/11/2019 04:00,2,0.000,ALERT,213.29,299.97,60.017,1560240004,"201051344001093","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1309107.5,1309107.5,3412,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240010,558204.00
06/11/2019 04:00,2,0.000,ALERT,213.51,301.77,60.043,1560240004,"201051344000458","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1324519.9,1324519.9,3410,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240012,558205.00
06/11/2019 04:00,2,0.000,ALERT,213.29,300.57,60.017,1560240004,"201051344000890","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1324112.7,1324112.7,3414,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240013,558206.00
06/11/2019 04:00,2,0.000,ALERT,213.51,301.47,60.017,1560240004,"201051344000988","174011545737251",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,1014386.5,1014386.5,3409,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240015,558207.00
06/11/2019 04:00,2,0.000,ALERT,213.74,300.87,60.028,1560240004,"201051344000582","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1302117.6,1302117.6,3407,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240017,558208.00
06/11/2019 04:00,2,0.000,ALERT,213.51,302.07,60.022,1560240004,"201051344000868","174011545737251",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,1310382.1,1310382.1,3410,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240019,558209.00
06/11/2019 04:00,2,0.000,ALERT,213.96,302.07,60.033,1560240004,"201051344000576","174011545737251",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,1327631.7,1327631.7,3412,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240021,558210.00
06/11/2019 04:00,2,0.000,ALERT,213.51,301.47,59.996,1560240004,"201051344001158","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1304591.5,1304591.5,3406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240023,558211.00
06/11/2019 04:00,2,0.000,ALERT,213.51,299.67,60.022,1560240004,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1318824.7,1318824.7,3413,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240024,558212.00
06/11/2019 04:00,2,0.000,ALERT,213.51,299.67,60.022,1560240004,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1050560.9,1050560.9,3421,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240026,558213.00
06/11/2019 04:00,2,0.000,ALERT,213.51,300.27,60.038,1560240004,"201051344000685","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1325192.5,1325192.5,3414,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240028,558214.00
06/11/2019 04:00,2,0.000,ALERT,213.51,299.37,60.012,1560240004,"201051344000651","174011545737251",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,1318791.5,1318791.5,3414,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240030,558215.00
06/11/2019 04:00,2,0.000,ALERT,213.29,302.37,60.033,1560240004,"201051344000594","174011545737251",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,1330036.3,1330036.3,3413,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240032,558216.00
06/11/2019 04:00,2,0.000,ALERT,213.74,301.77,60.022,1560240004,"201051344000469","174011545737251",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,1310113.4,1310113.4,3411,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240034,558217.00
06/11/2019 04:00,2,0.000,ALERT,213.51,300.27,60.028,1560240004,"201051344000585","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1333001.5,1333001.5,3408,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240036,558218.00
06/11/2019 04:00,2,0.000,ALERT,214.19,301.47,60.033,1560240004,"201051344000853","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1333241.8,1333241.8,3409,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240038,558219.00
06/11/2019 04:00,2,0.000,ALERT,213.74,300.57,60.028,1560240004,"201051344001145","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1333574.8,1333574.8,3419,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240040,558220.00
06/11/2019 04:00,2,0.000,ALERT,213.51,299.97,60.017,1560240004,"201051344000438","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1326959.7,1326959.7,3408,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240041,558221.00
06/11/2019 04:00,2,0.000,ALERT,213.06,300.27,59.996,1560240004,"201051344001135","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1313970.4,1313970.4,3409,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240043,558222.00
06/11/2019 04:00,2,0.000,ALERT,213.74,301.77,60.028,1560240004,"201051344000983","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1331204.9,1331204.9,3408,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240045,558223.00
06/11/2019 04:00,2,0.000,ALERT,213.51,299.97,60.028,1560240004,"201051344001203","174011545737251",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,1321828.3,1321828.3,3410,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240047,558224.00
06/11/2019 04:00,2,0.000,ALERT,213.29,300.57,60.033,1560240004,"201051344001230","174011545737251",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,1317268.0,1317268.0,3426,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240049,558225.00
06/11/2019 04:00,2,0.000,ALERT,213.06,300.27,60.043,1560240004,"201051344000646","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1311101.5,1311101.5,3419,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240050,558226.00
06/11/2019 04:00,2,0.000,ALERT,213.96,301.47,59.990,1560240004,"201051344000867","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1308387.1,1308387.1,3409,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240052,558227.00
06/11/2019 04:00,2,0.000,ALERT,214.19,301.47,60.017,1560240004,"201051344000633","174011545737251",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1305618.5,1305618.5,3416,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240054,558228.00
06/11/2019 04:00,2,0.000,ALERT,213.06,300.27,60.012,1560240004,"201051344000955","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1331553.5,1331553.5,3413,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240056,558229.00
06/11/2019 04:00,2,0.000,ALERT,213.74,301.17,60.017,1560240004,"201051344000648","174011545737251",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,1320154.3,1320154.3,3406,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240058,558230.00
06/11/2019 04:00,2,0.000,ALERT,213.96,301.77,60.012,1560240004,"201051344000645","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1325455.6,1325455.6,3409,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240060,558231.00
06/11/2019 04:00,2,0.000,ALERT,213.51,302.37,60.017,1560240004,"201051344000569","174011545737251",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1342041.4,1342041.4,3413,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240062,558232.00
06/11/2019 04:00,2,0.000,ALERT,213.74,301.47,60.006,1560240004,"179051228000119","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,128552.0,128552.0,3434,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560240063,558233.00
06/11/2019 04:15,2,0.000,ALERT,213.51,302.68,60.006,1560240905,"201051344000579","174011545737251",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,1342586.2,1342586.2,3411,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240907,558234.00
06/11/2019 04:15,2,0.000,ALERT,213.06,299.07,60.022,1560240905,"201051344001025","174011545737251",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,1326229.4,1326229.4,3410,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240908,558235.00
06/11/2019 04:15,2,0.000,ALERT,213.29,299.67,60.012,1560240905,"201051344001093","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1309107.5,1309107.5,3414,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240910,558236.00
06/11/2019 04:15,2,0.000,ALERT,213.51,302.37,60.012,1560240905,"201051344000458","174011545737251",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,1324519.9,1324519.9,3412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240912,558237.00
06/11/2019 04:15,2,0.000,ALERT,213.29,300.27,60.017,1560240905,"201051344000890","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1324112.7,1324112.7,3416,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240914,558238.00
06/11/2019 04:15,2,0.000,ALERT,213.51,302.07,60.028,1560240905,"201051344000988","174011545737251",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,1014386.5,1014386.5,3411,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240916,558239.00
06/11/2019 04:15,2,0.000,ALERT,213.51,300.57,60.001,1560240905,"201051344000582","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1302117.6,1302117.6,3409,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240918,558240.00
06/11/2019 04:15,2,0.000,ALERT,213.29,302.68,60.012,1560240905,"201051344000868","174011545737251",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,1310382.1,1310382.1,3412,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240919,558241.00
06/11/2019 04:15,2,0.000,ALERT,213.96,302.68,60.012,1560240905,"201051344000576","174011545737251",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1327631.7,1327631.7,3414,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240921,558242.00
06/11/2019 04:15,2,0.000,ALERT,213.51,302.07,60.017,1560240905,"201051344001158","174011545737251",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,1304591.5,1304591.5,3408,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240923,558243.00
06/11/2019 04:15,2,0.000,ALERT,213.29,299.67,60.059,1560240905,"201051344000917","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1318824.7,1318824.7,3415,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240925,558244.00
06/11/2019 04:15,2,0.000,ALERT,213.29,299.37,60.017,1560240905,"201051344000417","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1050560.9,1050560.9,3423,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240927,558245.00
06/11/2019 04:15,2,0.000,ALERT,213.51,299.97,60.017,1560240905,"201051344000685","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1325192.5,1325192.5,3416,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240929,558246.00
06/11/2019 04:15,2,0.000,ALERT,213.29,299.37,60.012,1560240905,"201051344000651","174011545737251",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1318791.5,1318791.5,3416,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240930,558247.00
06/11/2019 04:15,2,0.000,ALERT,213.29,302.98,60.022,1560240905,"201051344000594","174011545737251",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,1330036.3,1330036.3,3415,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240932,558248.00
06/11/2019 04:15,2,0.000,ALERT,213.74,302.37,60.012,1560240905,"201051344000469","174011545737251",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,1310113.4,1310113.4,3413,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240934,558249.00
06/11/2019 04:15,2,0.000,ALERT,213.51,300.57,60.006,1560240905,"201051344000585","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1333001.5,1333001.5,3410,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240936,558250.00
06/11/2019 04:15,2,0.000,ALERT,214.19,302.37,60.012,1560240905,"201051344000853","174011545737251",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,1333241.8,1333241.8,3411,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240938,558251.00
06/11/2019 04:15,2,0.000,ALERT,213.29,300.27,60.006,1560240905,"201051344001145","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1333574.8,1333574.8,3421,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240940,558252.00
06/11/2019 04:15,2,0.000,ALERT,213.51,300.27,60.012,1560240905,"201051344000438","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1326959.7,1326959.7,3410,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240942,558253.00
06/11/2019 04:15,2,0.000,ALERT,212.83,300.27,59.980,1560240905,"201051344001135","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1313970.4,1313970.4,3411,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240944,558254.00
06/11/2019 04:15,2,0.000,ALERT,213.51,302.68,60.006,1560240905,"201051344000983","174011545737251",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,1331204.9,1331204.9,3410,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240946,558255.00
06/11/2019 04:15,2,0.000,ALERT,213.29,299.97,60.012,1560240905,"201051344001203","174011545737251",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,1321828.3,1321828.3,3412,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240947,558256.00
06/11/2019 04:15,2,0.000,ALERT,213.29,300.27,60.012,1560240905,"201051344001230","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1317268.0,1317268.0,3428,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240949,558257.00
06/11/2019 04:15,2,0.000,ALERT,212.83,299.67,60.006,1560240905,"201051344000646","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1311101.5,1311101.5,3421,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240951,558258.00
06/11/2019 04:15,2,0.000,ALERT,213.74,301.77,60.001,1560240905,"201051344000867","174011545737251",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,1308387.1,1308387.1,3411,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240953,558259.00
06/11/2019 04:15,2,0.000,ALERT,214.19,301.47,60.012,1560240905,"201051344000633","174011545737251",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,1305618.5,1305618.5,3418,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240955,558260.00
06/11/2019 04:15,2,0.000,ALERT,212.61,299.67,60.001,1560240905,"201051344000955","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1331553.5,1331553.5,3415,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240956,558261.00
06/11/2019 04:15,2,0.000,ALERT,213.51,300.87,59.996,1560240905,"201051344000648","174011545737251",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,1320154.3,1320154.3,3408,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240958,558262.00
06/11/2019 04:15,2,0.000,ALERT,213.74,301.77,60.006,1560240905,"201051344000645","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1325455.6,1325455.6,3411,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560240960,558263.00
06/11/2019 04:15,2,0.000,ALERT,213.51,302.37,60.006,1560240905,"201051344000569","174011545737251",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,1342041.4,1342041.4,3415,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560240962,558264.00
06/11/2019 04:15,2,0.000,ALERT,213.74,301.47,60.012,1560240905,"179051228000119","174011545737251",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,128552.0,128552.0,3436,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560240964,558265.00
06/11/2019 04:30,2,0.000,ALERT,213.29,301.47,60.001,1560241804,"201051344000579","174011545737251",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,1342586.2,1342586.2,3413,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560241806,558266.00
06/11/2019 04:30,2,0.000,ALERT,213.06,299.37,60.006,1560241804,"201051344001025","174011545737251",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,1326229.4,1326229.4,3412,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241808,558267.00
06/11/2019 04:30,2,0.000,ALERT,213.06,299.97,60.006,1560241804,"201051344001093","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1309107.5,1309107.5,3416,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241810,558268.00
06/11/2019 04:30,2,0.000,ALERT,213.29,301.17,59.975,1560241804,"201051344000458","174011545737251",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,1324519.9,1324519.9,3414,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241812,558269.00
