ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 04:30,2,0.000,ALERT,213.06,300.57,60.001,1560241804,"201051344000890","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1324112.7,1324112.7,3418,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241814,558270.00
06/11/2019 04:30,2,0.000,ALERT,213.29,300.87,60.001,1560241804,"201051344000988","174011545737251",0.00,11.30,0,297.57,303.88,0.0,0.0,0.000,1014386.5,1014386.5,3413,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241816,558271.00
06/11/2019 04:30,2,0.000,ALERT,213.51,301.17,60.028,1560241804,"201051344000582","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1302117.6,1302117.6,3411,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241817,558272.00
06/11/2019 04:30,2,0.000,ALERT,213.29,301.47,60.012,1560241804,"201051344000868","174011545737251",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,1310382.1,1310382.1,3414,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560241819,558273.00
06/11/2019 04:30,2,0.000,ALERT,213.74,301.77,59.985,1560241804,"201051344000576","174011545737251",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1327631.7,1327631.7,3416,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241821,558274.00
06/11/2019 04:30,2,0.000,ALERT,213.51,300.87,60.001,1560241804,"201051344001158","174011545737251",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,1304591.5,1304591.5,3410,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241823,558275.00
06/11/2019 04:30,2,0.000,ALERT,213.29,299.67,60.017,1560241804,"201051344000917","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1318824.7,1318824.7,3417,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241825,558276.00
06/11/2019 04:30,2,0.000,ALERT,213.29,299.37,60.017,1560241804,"201051344000417","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1050560.9,1050560.9,3425,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560241827,558277.00
06/11/2019 04:30,2,0.000,ALERT,213.29,299.97,60.017,1560241804,"201051344000685","174011545737251",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1325192.5,1325192.5,3418,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241828,558278.00
06/11/2019 04:30,2,0.000,ALERT,213.06,299.37,60.022,1560241804,"201051344000651","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1318791.5,1318791.5,3418,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241830,558279.00
06/11/2019 04:30,2,0.000,ALERT,213.06,302.07,60.028,1560241804,"201051344000594","174011545737251",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,1330036.3,1330036.3,3417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241832,558280.00
06/11/2019 04:30,2,0.000,ALERT,213.51,301.17,60.043,1560241804,"201051344000469","174011545737251",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,1310113.4,1310113.4,3415,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241834,558281.00
06/11/2019 04:30,2,0.000,ALERT,213.29,300.57,60.012,1560241804,"201051344000585","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1333001.5,1333001.5,3412,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241836,558282.00
06/11/2019 04:30,2,0.000,ALERT,213.96,301.47,60.038,1560241804,"201051344000853","174011545737251",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,1333241.8,1333241.8,3413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241838,558283.00
06/11/2019 04:30,2,0.000,ALERT,213.51,300.87,60.054,1560241804,"201051344001145","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1333574.8,1333574.8,3423,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560241840,558284.00
06/11/2019 04:30,2,0.000,ALERT,213.29,300.57,60.028,1560241804,"201051344000438","174011545737251",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1326959.7,1326959.7,3412,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241842,558285.00
06/11/2019 04:30,2,0.000,ALERT,212.83,300.27,60.017,1560241804,"201051344001135","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1313970.4,1313970.4,3413,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560241844,558286.00
06/11/2019 04:30,2,0.000,ALERT,213.29,301.47,60.028,1560241804,"201051344000983","174011545737251",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,1331204.9,1331204.9,3412,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241845,558287.00
06/11/2019 04:30,2,0.000,ALERT,213.06,299.97,60.028,1560241804,"201051344001203","174011545737251",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,1321828.3,1321828.3,3414,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560241847,558288.00
06/11/2019 04:30,2,0.000,ALERT,213.06,300.57,60.028,1560241804,"201051344001230","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1317268.0,1317268.0,3430,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241849,558289.00
06/11/2019 04:30,2,0.000,ALERT,212.61,299.97,60.001,1560241804,"201051344000646","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1311101.5,1311101.5,3423,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241851,558290.00
06/11/2019 04:30,2,0.000,ALERT,213.74,301.17,60.022,1560241804,"201051344000867","174011545737251",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,1308387.1,1308387.1,3413,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241853,558291.00
06/11/2019 04:30,2,0.000,ALERT,213.96,300.87,60.028,1560241804,"201051344000633","174011545737251",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,1305618.5,1305618.5,3420,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241855,558292.00
06/11/2019 04:30,2,0.000,ALERT,212.61,300.27,59.996,1560241804,"201051344000955","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1331553.5,1331553.5,3417,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241856,558293.00
06/11/2019 04:30,2,0.000,ALERT,213.51,300.27,60.022,1560241804,"201051344000648","174011545737251",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,1320154.3,1320154.3,3410,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241858,558294.00
06/11/2019 04:30,2,0.000,ALERT,213.74,301.17,60.033,1560241804,"201051344000645","174011545737251",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,1325455.6,1325455.6,3413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241860,558295.00
06/11/2019 04:30,2,0.000,ALERT,213.51,301.77,60.028,1560241804,"201051344000569","174011545737251",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,1342041.4,1342041.4,3417,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560241862,558296.00
06/11/2019 04:30,2,0.000,ALERT,213.74,300.57,59.996,1560241804,"179051228000119","174011545737251",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,128552.0,128552.0,3438,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560241864,558297.00
06/11/2019 04:45,2,0.000,ALERT,213.29,302.07,60.033,1560242704,"201051344000579","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1342586.2,1342586.2,3415,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242706,558298.00
06/11/2019 04:45,2,0.000,ALERT,212.83,299.07,60.059,1560242704,"201051344001025","174011545737251",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,1326229.4,1326229.4,3414,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242708,558299.00
06/11/2019 04:45,2,0.000,ALERT,213.06,299.67,60.022,1560242704,"201051344001093","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1309107.5,1309107.5,3418,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242710,558300.00
06/11/2019 04:45,2,0.000,ALERT,213.29,301.47,60.033,1560242704,"201051344000458","174011545737251",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,1324519.9,1324519.9,3416,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242712,558301.00
06/11/2019 04:45,2,0.000,ALERT,212.83,300.57,60.022,1560242704,"201051344000890","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1324112.7,1324112.7,3420,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242713,558302.00
06/11/2019 04:45,2,0.000,ALERT,213.06,301.17,60.033,1560242704,"201051344000988","174011545737251",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,1014386.5,1014386.5,3415,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242715,558303.00
06/11/2019 04:45,2,0.000,ALERT,213.29,300.87,60.033,1560242704,"201051344000582","174011545737251",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,1302117.6,1302117.6,3413,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242717,558304.00
06/11/2019 04:45,2,0.000,ALERT,213.29,302.07,60.028,1560242704,"201051344000868","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1310382.1,1310382.1,3416,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242719,558305.00
06/11/2019 04:45,2,0.000,ALERT,213.96,302.07,60.043,1560242704,"201051344000576","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1327631.7,1327631.7,3418,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242721,558306.00
06/11/2019 04:45,2,0.000,ALERT,213.51,301.17,60.033,1560242704,"201051344001158","174011545737251",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1304591.5,1304591.5,3412,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242723,558307.00
06/11/2019 04:45,2,0.000,ALERT,213.29,299.37,60.033,1560242704,"201051344000917","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1318824.7,1318824.7,3419,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242725,558308.00
06/11/2019 04:45,2,0.000,ALERT,213.29,299.37,60.033,1560242704,"201051344000417","174011545737251",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,1050560.9,1050560.9,3427,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242726,558309.00
06/11/2019 04:45,2,0.000,ALERT,213.51,300.27,60.033,1560242704,"201051344000685","174011545737251",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1325192.5,1325192.5,3420,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242728,558310.00
06/11/2019 04:45,2,0.000,ALERT,213.06,299.67,60.075,1560242704,"201051344000651","174011545737251",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,1318791.5,1318791.5,3420,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242730,558311.00
06/11/2019 04:45,2,0.000,ALERT,213.06,302.07,60.028,1560242704,"201051344000594","174011545737251",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,1330036.3,1330036.3,3419,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242732,558312.00
06/11/2019 04:45,2,0.000,ALERT,213.51,301.47,60.033,1560242704,"201051344000469","174011545737251",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,1310113.4,1310113.4,3417,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242734,558313.00
06/11/2019 04:45,2,0.000,ALERT,213.06,300.27,60.033,1560242704,"201051344000585","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1333001.5,1333001.5,3414,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242736,558314.00
06/11/2019 04:45,2,0.000,ALERT,213.96,301.17,60.028,1560242704,"201051344000853","174011545737251",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1333241.8,1333241.8,3415,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242738,558315.00
06/11/2019 04:45,2,0.000,ALERT,213.29,300.57,60.022,1560242704,"201051344001145","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1333574.8,1333574.8,3425,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242740,558316.00
06/11/2019 04:45,2,0.000,ALERT,213.06,299.97,60.006,1560242704,"201051344000438","174011545737251",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1326959.7,1326959.7,3414,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242741,558317.00
06/11/2019 04:45,2,0.000,ALERT,212.61,299.97,60.022,1560242704,"201051344001135","174011545737251",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,1313970.4,1313970.4,3415,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242743,558318.00
06/11/2019 04:45,2,0.000,ALERT,213.29,301.77,60.033,1560242704,"201051344000983","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1331204.9,1331204.9,3414,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242745,558319.00
06/11/2019 04:45,2,0.000,ALERT,213.06,299.97,60.070,1560242704,"201051344001203","174011545737251",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,1321828.3,1321828.3,3416,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242747,558320.00
06/11/2019 04:45,2,0.000,ALERT,212.83,300.27,60.006,1560242704,"201051344001230","174011545737251",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,1317268.0,1317268.0,3432,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242749,558321.00
06/11/2019 04:45,2,0.000,ALERT,212.16,299.37,60.017,1560242704,"201051344000646","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1311101.5,1311101.5,3425,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242751,558322.00
06/11/2019 04:45,2,0.000,ALERT,213.51,301.17,60.028,1560242704,"201051344000867","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1308387.1,1308387.1,3415,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242752,558323.00
06/11/2019 04:45,2,0.000,ALERT,213.74,300.57,60.022,1560242704,"201051344000633","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1305618.5,1305618.5,3422,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242754,558324.00
06/11/2019 04:45,2,0.000,ALERT,212.83,300.27,60.022,1560242704,"201051344000955","174011545737251",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1331553.5,1331553.5,3419,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242756,558325.00
06/11/2019 04:45,2,0.000,ALERT,213.51,300.57,60.022,1560242704,"201051344000648","174011545737251",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,1320154.3,1320154.3,3412,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242758,558326.00
06/11/2019 04:45,2,0.000,ALERT,213.96,301.47,60.022,1560242704,"201051344000645","174011545737251",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1325455.6,1325455.6,3415,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560242760,558327.00
06/11/2019 04:45,2,0.000,ALERT,213.51,302.37,60.022,1560242704,"201051344000569","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1342041.4,1342041.4,3419,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560242762,558328.00
06/11/2019 04:45,2,0.000,ALERT,213.74,300.87,59.990,1560242704,"179051228000119","174011545737251",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,128552.0,128552.0,3440,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560242764,558329.00
06/11/2019 05:00,2,0.000,ALERT,213.29,302.07,60.001,1560243604,"201051344000579","174011545737251",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,1342586.2,1342586.2,3417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560243606,558330.00
06/11/2019 05:00,2,0.000,ALERT,212.38,298.47,60.006,1560243604,"201051344001025","174011545737251",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,1326229.4,1326229.4,3416,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243608,558331.00
06/11/2019 05:00,2,0.000,ALERT,212.61,299.07,59.953,1560243604,"201051344001093","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1309107.5,1309107.5,3420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243610,558332.00
06/11/2019 05:00,2,0.000,ALERT,213.06,301.47,60.006,1560243604,"201051344000458","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1324519.9,1324519.9,3418,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560243612,558333.00
06/11/2019 05:00,2,0.000,ALERT,212.38,299.37,59.975,1560243604,"201051344000890","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1324112.7,1324112.7,3422,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243613,558334.00
06/11/2019 05:00,2,0.000,ALERT,213.06,301.17,59.964,1560243604,"201051344000988","174011545737251",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1014386.5,1014386.5,3417,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243615,558335.00
06/11/2019 05:00,2,0.000,ALERT,212.83,299.67,59.996,1560243604,"201051344000582","174011545737251",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,1302117.6,1302117.6,3415,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243617,558336.00
06/11/2019 05:00,2,0.000,ALERT,213.06,301.77,60.006,1560243604,"201051344000868","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1310382.1,1310382.1,3418,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243619,558337.00
06/11/2019 05:00,2,0.000,ALERT,213.74,302.07,60.033,1560243604,"201051344000576","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1327631.7,1327631.7,3420,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243621,558338.00
06/11/2019 05:00,2,0.000,ALERT,213.29,301.17,60.049,1560243604,"201051344001158","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1304591.5,1304591.5,3414,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560243623,558339.00
06/11/2019 05:00,2,0.000,ALERT,212.61,298.77,60.001,1560243604,"201051344000917","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1318824.7,1318824.7,3421,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243624,558340.00
06/11/2019 05:00,2,0.000,ALERT,212.83,298.77,60.017,1560243604,"201051344000417","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1050560.9,1050560.9,3429,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243626,558341.00
06/11/2019 05:00,2,0.000,ALERT,213.06,299.37,60.001,1560243604,"201051344000685","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1325192.5,1325192.5,3422,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243628,558342.00
06/11/2019 05:00,2,0.000,ALERT,212.61,298.47,59.985,1560243604,"201051344000651","174011545737251",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,1318791.5,1318791.5,3422,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243630,558343.00
06/11/2019 05:00,2,0.000,ALERT,213.06,301.77,59.996,1560243604,"201051344000594","174011545737251",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,1330036.3,1330036.3,3421,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243632,558344.00
06/11/2019 05:00,2,0.000,ALERT,213.29,301.17,60.001,1560243604,"201051344000469","174011545737251",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,1310113.4,1310113.4,3419,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243634,558345.00
06/11/2019 05:00,2,0.000,ALERT,212.61,299.07,59.996,1560243604,"201051344000585","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1333001.5,1333001.5,3416,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560243635,558346.00
06/11/2019 05:00,2,0.000,ALERT,213.74,300.87,59.990,1560243604,"201051344000853","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1333241.8,1333241.8,3417,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243638,558347.00
06/11/2019 05:00,2,0.000,ALERT,212.83,299.07,60.022,1560243604,"201051344001145","174011545737251",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,1333574.8,1333574.8,3427,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243639,558348.00
06/11/2019 05:00,2,0.000,ALERT,212.61,298.77,59.990,1560243604,"201051344000438","174011545737251",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,1326959.7,1326959.7,3416,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243641,558349.00
06/11/2019 05:00,2,0.000,ALERT,212.16,298.77,59.990,1560243604,"201051344001135","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1313970.4,1313970.4,3417,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243643,558350.00
06/11/2019 05:00,2,0.000,ALERT,213.06,301.47,60.006,1560243604,"201051344000983","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1331204.9,1331204.9,3416,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243645,558351.00
06/11/2019 05:00,2,0.000,ALERT,212.38,298.47,59.985,1560243604,"201051344001203","174011545737251",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,1321828.3,1321828.3,3418,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243647,558352.00
06/11/2019 05:00,2,0.000,ALERT,212.38,299.07,59.996,1560243604,"201051344001230","174011545737251",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1317268.0,1317268.0,3434,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243648,558353.00
06/11/2019 05:00,2,0.000,ALERT,211.93,298.17,60.001,1560243604,"201051344000646","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1311101.5,1311101.5,3427,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243650,558354.00
06/11/2019 05:00,2,0.000,ALERT,213.29,300.87,59.964,1560243604,"201051344000867","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1308387.1,1308387.1,3417,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243652,558355.00
06/11/2019 05:00,2,0.000,ALERT,213.74,300.87,59.969,1560243604,"201051344000633","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1305618.5,1305618.5,3424,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243654,558356.00
06/11/2019 05:00,2,0.000,ALERT,212.16,298.77,60.043,1560243604,"201051344000955","174011545737251",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1331553.5,1331553.5,3421,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243656,558357.00
06/11/2019 05:00,2,0.000,ALERT,213.29,300.57,60.012,1560243604,"201051344000648","174011545737251",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,1320154.3,1320154.3,3414,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243658,558358.00
06/11/2019 05:00,2,0.000,ALERT,213.74,301.47,60.028,1560243604,"201051344000645","174011545737251",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,1325455.6,1325455.6,3417,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560243659,558359.00
06/11/2019 05:00,2,0.000,ALERT,213.29,301.77,60.001,1560243604,"201051344000569","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1342041.4,1342041.4,3421,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560243661,558360.00
06/11/2019 05:00,2,0.000,ALERT,213.51,300.87,60.001,1560243604,"179051228000119","174011545737251",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,128552.0,128552.0,3442,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560243663,558361.00
06/11/2019 05:15,2,0.000,ALERT,212.61,300.87,60.054,1560244504,"201051344000579","174011545737251",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,1342586.2,1342586.2,3419,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244506,558362.00
06/11/2019 05:15,2,0.000,ALERT,212.38,298.17,60.043,1560244504,"201051344001025","174011545737251",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1326229.4,1326229.4,3418,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244508,558363.00
06/11/2019 05:15,2,0.000,ALERT,212.38,298.77,60.081,1560244504,"201051344001093","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1309107.5,1309107.5,3422,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244510,558364.00
06/11/2019 05:15,2,0.000,ALERT,212.61,300.57,60.043,1560244504,"201051344000458","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1324519.9,1324519.9,3420,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244512,558365.00
06/11/2019 05:15,2,0.000,ALERT,212.38,299.37,60.038,1560244504,"201051344000890","174011545737251",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,1324112.7,1324112.7,3424,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244514,558366.00
06/11/2019 05:15,2,0.000,ALERT,212.61,300.27,60.038,1560244504,"201051344000988","174011545737251",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,1014386.5,1014386.5,3419,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244515,558367.00
06/11/2019 05:15,2,0.000,ALERT,212.83,299.67,60.028,1560244504,"201051344000582","174011545737251",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,1302117.6,1302117.6,3417,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244517,558368.00
06/11/2019 05:15,2,0.000,ALERT,212.61,301.17,60.038,1560244504,"201051344000868","174011545737251",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,1310382.1,1310382.1,3420,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244519,558369.00
06/11/2019 05:15,2,0.000,ALERT,213.29,301.17,60.038,1560244504,"201051344000576","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1327631.7,1327631.7,3422,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244521,558370.00
06/11/2019 05:15,2,0.000,ALERT,212.83,300.27,60.038,1560244504,"201051344001158","174011545737251",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,1304591.5,1304591.5,3416,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244523,558371.00
06/11/2019 05:15,2,0.000,ALERT,212.38,298.47,59.996,1560244504,"201051344000917","174011545737251",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1318824.7,1318824.7,3423,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244525,558372.00
06/11/2019 05:15,2,0.000,ALERT,212.61,298.47,60.070,1560244504,"201051344000417","174011545737251",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,1050560.9,1050560.9,3431,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244527,558373.00
06/11/2019 05:15,2,0.000,ALERT,212.38,298.17,60.043,1560244504,"201051344000685","174011545737251",0.00,10.70,0,297.26,300.57,0.0,0.0,0.000,1325192.5,1325192.5,3424,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244528,558374.00
06/11/2019 05:15,2,0.000,ALERT,212.16,297.57,60.043,1560244504,"201051344000651","174011545737251",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,1318791.5,1318791.5,3424,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244530,558375.00
06/11/2019 05:15,2,0.000,ALERT,212.16,300.57,60.033,1560244504,"201051344000594","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1330036.3,1330036.3,3423,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244532,558376.00
06/11/2019 05:15,2,0.000,ALERT,212.61,299.97,60.065,1560244504,"201051344000469","174011545737251",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,1310113.4,1310113.4,3421,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244534,558377.00
06/11/2019 05:15,2,0.000,ALERT,212.16,298.77,60.038,1560244504,"201051344000585","174011545737251",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,1333001.5,1333001.5,3418,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244536,558378.00
06/11/2019 05:15,2,0.000,ALERT,213.06,300.27,60.038,1560244504,"201051344000853","174011545737251",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,1333241.8,1333241.8,3419,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244538,558379.00
06/11/2019 05:15,2,0.000,ALERT,212.61,299.37,60.038,1560244504,"201051344001145","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1333574.8,1333574.8,3429,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244540,558380.00
06/11/2019 05:15,2,0.000,ALERT,212.38,298.77,60.038,1560244504,"201051344000438","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1326959.7,1326959.7,3418,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244542,558381.00
06/11/2019 05:15,2,0.000,ALERT,211.93,298.77,60.070,1560244504,"201051344001135","174011545737251",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,1313970.4,1313970.4,3419,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244544,558382.00
06/11/2019 05:15,2,0.000,ALERT,212.61,300.57,60.054,1560244504,"201051344000983","174011545737251",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1331204.9,1331204.9,3418,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244545,558383.00
06/11/2019 05:15,2,0.000,ALERT,212.38,298.47,60.054,1560244504,"201051344001203","174011545737251",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,1321828.3,1321828.3,3420,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244547,558384.00
06/11/2019 05:15,2,0.000,ALERT,212.38,299.07,60.038,1560244504,"201051344001230","174011545737251",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,1317268.0,1317268.0,3436,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244549,558385.00
06/11/2019 05:15,2,0.000,ALERT,211.93,298.77,60.022,1560244504,"201051344000646","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1311101.5,1311101.5,3429,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244551,558386.00
06/11/2019 05:15,2,0.000,ALERT,213.06,300.27,60.033,1560244504,"201051344000867","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1308387.1,1308387.1,3419,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244553,558387.00
06/11/2019 05:15,2,0.000,ALERT,213.06,300.27,60.038,1560244504,"201051344000633","174011545737251",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,1305618.5,1305618.5,3426,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244554,558388.00
06/11/2019 05:15,2,0.000,ALERT,211.93,298.77,60.001,1560244504,"201051344000955","174011545737251",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1331553.5,1331553.5,3423,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244556,558389.00
06/11/2019 05:15,2,0.000,ALERT,212.61,299.67,60.049,1560244504,"201051344000648","174011545737251",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,1320154.3,1320154.3,3416,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560244558,558390.00
06/11/2019 05:15,2,0.000,ALERT,213.06,300.57,60.043,1560244504,"201051344000645","174011545737251",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,1325455.6,1325455.6,3419,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244560,558391.00
06/11/2019 05:15,2,0.000,ALERT,212.61,301.17,60.043,1560244504,"201051344000569","174011545737251",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,1342041.4,1342041.4,3423,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560244562,558392.00
06/11/2019 05:15,2,0.000,ALERT,213.06,299.97,60.028,1560244504,"179051228000119","174011545737251",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,128552.0,128552.0,3445,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560244564,558393.00
06/11/2019 05:30,2,0.000,ALERT,212.38,300.57,60.017,1560245404,"201051344000579","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1342586.2,1342586.2,3421,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245406,558394.00
06/11/2019 05:30,2,0.000,ALERT,211.93,298.17,60.001,1560245404,"201051344001025","174011545737251",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,1326229.4,1326229.4,3420,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245408,558395.00
06/11/2019 05:30,2,0.000,ALERT,212.16,298.77,60.006,1560245404,"201051344001093","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1309107.5,1309107.5,3424,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245410,558396.00
06/11/2019 05:30,2,0.000,ALERT,212.38,300.27,60.012,1560245404,"201051344000458","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1324519.9,1324519.9,3422,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245412,558397.00
06/11/2019 05:30,2,0.000,ALERT,212.16,299.07,60.012,1560245404,"201051344000890","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1324112.7,1324112.7,3426,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245414,558398.00
06/11/2019 05:30,2,0.000,ALERT,212.38,299.97,60.043,1560245404,"201051344000988","174011545737251",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,1014386.5,1014386.5,3421,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245416,558399.00
06/11/2019 05:30,2,0.000,ALERT,212.61,299.67,59.975,1560245404,"201051344000582","174011545737251",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,1302117.6,1302117.6,3419,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245417,558400.00
06/11/2019 05:30,2,0.000,ALERT,212.38,300.57,60.017,1560245404,"201051344000868","174011545737251",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,1310382.1,1310382.1,3422,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245419,558401.00
06/11/2019 05:30,2,0.000,ALERT,212.83,300.27,60.006,1560245404,"201051344000576","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1327631.7,1327631.7,3424,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245421,558402.00
06/11/2019 05:30,2,0.000,ALERT,212.38,299.97,59.996,1560245404,"201051344001158","174011545737251",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,1304591.5,1304591.5,3418,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245423,558403.00
06/11/2019 05:30,2,0.000,ALERT,212.38,298.17,60.006,1560245404,"201051344000917","174011545737251",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1318824.7,1318824.7,3425,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245425,558404.00
06/11/2019 05:30,2,0.000,ALERT,212.16,298.17,60.012,1560245404,"201051344000417","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1050560.9,1050560.9,3433,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245426,558405.00
06/11/2019 05:30,2,0.000,ALERT,212.38,298.77,59.990,1560245404,"201051344000685","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1325192.5,1325192.5,3426,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245428,558406.00
06/11/2019 05:30,2,0.000,ALERT,212.38,298.47,60.001,1560245404,"201051344000651","174011545737251",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,1318791.5,1318791.5,3426,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245430,558407.00
06/11/2019 05:30,2,0.000,ALERT,212.16,300.57,59.996,1560245404,"201051344000594","174011545737251",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,1330036.3,1330036.3,3425,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245432,558408.00
06/11/2019 05:30,2,0.000,ALERT,212.61,299.97,59.996,1560245404,"201051344000469","174011545737251",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,1310113.4,1310113.4,3423,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245434,558409.00
06/11/2019 05:30,2,0.000,ALERT,212.38,299.07,59.985,1560245404,"201051344000585","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1333001.5,1333001.5,3420,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245436,558410.00
06/11/2019 05:30,2,0.000,ALERT,213.06,299.97,59.996,1560245404,"201051344000853","174011545737251",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1333241.8,1333241.8,3421,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245438,558411.00
06/11/2019 05:30,2,0.000,ALERT,212.61,299.37,60.001,1560245404,"201051344001145","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1333574.8,1333574.8,3431,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245440,558412.00
06/11/2019 05:30,2,0.000,ALERT,212.38,298.77,60.006,1560245404,"201051344000438","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1326959.7,1326959.7,3420,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245442,558413.00
06/11/2019 05:30,2,0.000,ALERT,211.93,299.07,60.022,1560245404,"201051344001135","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1313970.4,1313970.4,3421,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245444,558414.00
