ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 05:30,2,0.000,ALERT,212.38,300.27,60.028,1560245404,"201051344000983","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1331204.9,1331204.9,3420,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245446,558415.00
06/11/2019 05:30,2,0.000,ALERT,212.38,298.77,60.006,1560245404,"201051344001203","174011545737251",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,1321828.3,1321828.3,3422,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245447,558416.00
06/11/2019 05:30,2,0.000,ALERT,212.16,299.07,59.990,1560245404,"201051344001230","174011545737251",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,1317268.0,1317268.0,3438,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245449,558417.00
06/11/2019 05:30,2,0.000,ALERT,211.70,298.77,59.996,1560245404,"201051344000646","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1311101.5,1311101.5,3431,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245451,558418.00
06/11/2019 05:30,2,0.000,ALERT,212.61,299.97,60.028,1560245404,"201051344000867","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1308387.1,1308387.1,3421,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245453,558419.00
06/11/2019 05:30,2,0.000,ALERT,212.83,299.67,59.996,1560245404,"201051344000633","174011545737251",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,1305618.5,1305618.5,3428,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245455,558420.00
06/11/2019 05:30,2,0.000,ALERT,211.70,298.77,59.996,1560245404,"201051344000955","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1331553.5,1331553.5,3425,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245457,558421.00
06/11/2019 05:30,2,0.000,ALERT,212.38,299.07,60.001,1560245404,"201051344000648","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1320154.3,1320154.3,3418,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245459,558422.00
06/11/2019 05:30,2,0.000,ALERT,212.61,299.97,60.001,1560245404,"201051344000645","174011545737251",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,1325455.6,1325455.6,3421,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560245460,558423.00
06/11/2019 05:30,2,0.000,ALERT,212.16,300.27,59.996,1560245404,"201051344000569","174011545737251",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,1342041.4,1342041.4,3425,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560245462,558424.00
06/11/2019 05:30,2,0.000,ALERT,212.61,299.37,59.996,1560245404,"179051228000119","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,128552.0,128552.0,3447,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560245464,558425.00
06/11/2019 05:45,2,0.000,ALERT,212.38,300.57,60.022,1560246304,"201051344000579","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1342586.2,1342586.2,3423,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246306,558426.00
06/11/2019 05:45,2,0.000,ALERT,211.70,297.26,60.012,1560246304,"201051344001025","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1326229.4,1326229.4,3422,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246308,558427.00
06/11/2019 05:45,2,0.000,ALERT,211.93,297.87,60.006,1560246304,"201051344001093","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1309107.5,1309107.5,3426,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246310,558428.00
06/11/2019 05:45,2,0.000,ALERT,212.38,300.27,60.038,1560246304,"201051344000458","174011545737251",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,1324519.9,1324519.9,3424,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246312,558429.00
06/11/2019 05:45,2,0.000,ALERT,211.70,298.47,60.028,1560246304,"201051344000890","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1324112.7,1324112.7,3428,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246313,558430.00
06/11/2019 05:45,2,0.000,ALERT,212.38,299.97,60.006,1560246304,"201051344000988","174011545737251",0.00,11.00,0,295.46,301.17,0.0,0.0,0.000,1014386.5,1014386.5,3423,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246315,558431.00
06/11/2019 05:45,2,0.000,ALERT,212.38,299.07,60.022,1560246304,"201051344000582","174011545737251",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,1302117.6,1302117.6,3421,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246317,558432.00
06/11/2019 05:45,2,0.000,ALERT,212.38,300.57,60.033,1560246304,"201051344000868","174011545737251",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,1310382.1,1310382.1,3424,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246319,558433.00
06/11/2019 05:45,2,0.000,ALERT,212.83,300.57,60.017,1560246304,"201051344000576","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1327631.7,1327631.7,3426,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246321,558434.00
06/11/2019 05:45,2,0.000,ALERT,212.61,299.97,60.028,1560246304,"201051344001158","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1304591.5,1304591.5,3420,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246323,558435.00
06/11/2019 05:45,2,0.000,ALERT,212.16,297.87,60.028,1560246304,"201051344000917","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1318824.7,1318824.7,3427,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246325,558436.00
06/11/2019 05:45,2,0.000,ALERT,211.93,297.57,60.006,1560246304,"201051344000417","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1050560.9,1050560.9,3435,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246326,558437.00
06/11/2019 05:45,2,0.000,ALERT,212.16,298.17,60.028,1560246304,"201051344000685","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1325192.5,1325192.5,3428,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246328,558438.00
06/11/2019 05:45,2,0.000,ALERT,211.93,296.96,60.033,1560246304,"201051344000651","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1318791.5,1318791.5,3428,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246330,558439.00
06/11/2019 05:45,2,0.000,ALERT,212.16,300.57,59.990,1560246304,"201051344000594","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1330036.3,1330036.3,3427,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246332,558440.00
06/11/2019 05:45,2,0.000,ALERT,212.61,299.97,60.022,1560246304,"201051344000469","174011545737251",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,1310113.4,1310113.4,3425,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246334,558441.00
06/11/2019 05:45,2,0.000,ALERT,212.16,298.17,60.022,1560246304,"201051344000585","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1333001.5,1333001.5,3422,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246336,558442.00
06/11/2019 05:45,2,0.000,ALERT,213.06,299.97,60.028,1560246304,"201051344000853","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1333241.8,1333241.8,3423,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246338,558443.00
06/11/2019 05:45,2,0.000,ALERT,212.16,298.47,60.038,1560246304,"201051344001145","174011545737251",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,1333574.8,1333574.8,3433,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246340,558444.00
06/11/2019 05:45,2,0.000,ALERT,211.93,297.87,60.012,1560246304,"201051344000438","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1326959.7,1326959.7,3422,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246342,558445.00
06/11/2019 05:45,2,0.000,ALERT,211.48,297.87,60.001,1560246304,"201051344001135","174011545737251",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,1313970.4,1313970.4,3423,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246343,558446.00
06/11/2019 05:45,2,0.000,ALERT,212.38,299.97,60.012,1560246304,"201051344000983","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1331204.9,1331204.9,3422,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246345,558447.00
06/11/2019 05:45,2,0.000,ALERT,211.93,297.57,60.006,1560246304,"201051344001203","174011545737251",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,1321828.3,1321828.3,3424,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246347,558448.00
06/11/2019 05:45,2,0.000,ALERT,211.70,298.17,60.006,1560246304,"201051344001230","174011545737251",0.00,10.30,0,296.96,300.27,0.0,0.0,0.000,1317268.0,1317268.0,3440,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246349,558449.00
06/11/2019 05:45,2,0.000,ALERT,211.48,297.57,60.006,1560246304,"201051344000646","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1311101.5,1311101.5,3433,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246351,558450.00
06/11/2019 05:45,2,0.000,ALERT,212.83,299.67,60.001,1560246304,"201051344000867","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1308387.1,1308387.1,3423,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246353,558451.00
06/11/2019 05:45,2,0.000,ALERT,213.06,299.67,60.001,1560246304,"201051344000633","174011545737251",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,1305618.5,1305618.5,3430,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246354,558452.00
06/11/2019 05:45,2,0.000,ALERT,211.48,297.87,60.006,1560246304,"201051344000955","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1331553.5,1331553.5,3427,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246356,558453.00
06/11/2019 05:45,2,0.000,ALERT,212.61,299.37,60.001,1560246304,"201051344000648","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1320154.3,1320154.3,3420,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246358,558454.00
06/11/2019 05:45,2,0.000,ALERT,212.83,299.67,60.001,1560246304,"201051344000645","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1325455.6,1325455.6,3423,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560246360,558455.00
06/11/2019 05:45,2,0.000,ALERT,212.38,300.27,60.001,1560246304,"201051344000569","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1342041.4,1342041.4,3427,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560246362,558456.00
06/11/2019 05:45,2,0.000,ALERT,212.83,299.37,60.001,1560246304,"179051228000119","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,128552.0,128552.0,3449,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560246363,558457.00
06/11/2019 06:00,2,0.094,ALERT,212.16,299.97,60.022,1560247204,"201051344000579","174011545737251",29.56,11.00,0,298.77,302.37,2.9,0.8,0.000,1342586.2,1342586.2,3425,0,0,0,L,1122011218,1,120.88,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1560247206,558458.00
06/11/2019 06:00,2,0.068,ALERT,211.70,296.96,60.033,1560247204,"201051344001025","174011545737251",29.50,10.00,0,295.76,300.57,2.1,0.1,0.000,1326229.4,1326229.4,3424,0,0,0,L,1122011218,1,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1560247208,558459.00
06/11/2019 06:00,2,0.000,ALERT,211.70,297.57,60.033,1560247204,"201051344001093","174011545737251",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1309107.5,1309107.5,3428,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560247210,558460.00
06/11/2019 06:00,2,0.080,ALERT,212.38,299.67,60.033,1560247204,"201051344000458","174011545737251",29.12,11.70,0,298.47,302.37,2.4,0.4,0.000,1324519.9,1324519.9,3426,0,0,0,L,1122011218,1,121.10,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1560247211,558461.00
06/11/2019 06:00,2,0.000,ALERT,211.70,298.17,60.038,1560247204,"201051344000890","174011545737251",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,1324112.7,1324112.7,3430,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247213,558462.00
06/11/2019 06:00,2,0.102,ALERT,212.16,299.37,60.038,1560247204,"201051344000988","174011545737251",11.93,11.00,0,295.76,301.47,1.2,0.0,0.000,1014386.5,1014386.5,3425,0,0,0,L,1122011218,1,120.65,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1560247215,558463.00
06/11/2019 06:00,2,0.074,ALERT,212.16,298.47,60.043,1560247204,"201051344000582","174011545737251",29.12,10.30,0,296.96,300.57,2.2,0.2,0.000,1302117.6,1302117.6,3423,0,0,0,L,1122011218,1,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1560247217,558464.00
06/11/2019 06:00,2,0.074,ALERT,212.16,300.27,60.033,1560247204,"201051344000868","174011545737251",29.08,11.00,0,298.77,302.68,2.2,0.2,0.000,1310382.1,1310382.1,3426,0,0,0,L,1122011218,1,120.88,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1560247219,558465.00
06/11/2019 06:00,2,0.078,ALERT,212.83,300.27,60.038,1560247204,"201051344000576","174011545737251",28.78,10.70,0,298.17,301.77,2.3,0.3,0.000,1327631.7,1327631.7,3428,0,0,0,L,1122011218,1,121.33,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1560247221,558466.00
06/11/2019 06:00,2,0.000,ALERT,212.38,299.67,60.043,1560247204,"201051344001158","174011545737251",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,1304591.5,1304591.5,3422,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247223,558467.00
06/11/2019 06:00,2,0.000,ALERT,211.70,297.57,60.006,1560247204,"201051344000917","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1318824.7,1318824.7,3429,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247225,558468.00
06/11/2019 06:00,2,0.123,ALERT,211.93,297.26,60.043,1560247204,"201051344000417","174011545737251",19.12,10.30,0,295.46,299.37,2.4,0.4,0.000,1050560.9,1050560.9,3437,0,0,0,L,1122011218,1,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1560247226,558469.00
06/11/2019 06:00,2,0.055,ALERT,211.93,297.57,60.038,1560247204,"201051344000685","174011545737251",29.32,10.70,0,295.76,299.97,1.6,0.0,0.000,1325192.5,1325192.5,3430,0,0,0,L,1122011218,1,122.23,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1560247228,558470.00
06/11/2019 06:00,2,0.135,ALERT,211.48,296.96,60.033,1560247204,"201051344000651","174011545737251",14.29,10.00,0,295.46,299.67,1.9,0.0,0.000,1318791.5,1318791.5,3430,0,0,0,L,1122011218,1,121.78,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560247230,558471.00
06/11/2019 06:00,2,0.074,ALERT,211.93,300.27,60.038,1560247204,"201051344000594","174011545737251",29.64,10.70,0,297.57,301.77,2.2,0.2,0.000,1330036.3,1330036.3,3429,0,0,0,L,1122011218,1,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1560247232,558472.00
06/11/2019 06:00,2,0.143,ALERT,212.38,299.67,60.075,1560247204,"201051344000469","174011545737251",15.43,10.30,0,296.96,301.17,2.2,0.2,0.000,1310113.4,1310113.4,3427,0,0,0,L,1122011218,1,120.65,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1560247234,558473.00
06/11/2019 06:00,2,0.127,ALERT,211.70,297.87,60.033,1560247204,"201051344000585","174011545737251",13.98,10.70,0,295.76,299.97,1.8,0.0,0.000,1333001.5,1333001.5,3424,0,0,0,L,1122011218,1,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1560247236,558474.00
06/11/2019 06:00,2,0.064,ALERT,212.83,299.97,60.038,1560247204,"201051344000853","174011545737251",29.62,10.70,0,298.17,301.77,1.9,0.0,0.000,1333241.8,1333241.8,3425,0,0,0,L,1122011218,1,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1560247239,558475.00
06/11/2019 06:00,2,0.000,ALERT,211.93,298.17,60.043,1560247204,"201051344001145","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1333574.8,1333574.8,3435,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560247240,558476.00
06/11/2019 06:00,2,0.129,ALERT,211.70,297.87,60.033,1560247204,"201051344000438","174011545737251",16.80,10.00,0,296.06,300.57,2.0,0.0,0.000,1326959.7,1326959.7,3424,0,0,0,L,1122011218,1,121.78,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1560247242,558477.00
06/11/2019 06:00,2,0.127,ALERT,211.25,297.57,60.038,1560247204,"201051344001135","174011545737251",16.04,10.70,0,296.06,300.57,2.1,0.1,0.000,1313970.4,1313970.4,3425,0,0,0,L,1122011218,1,121.33,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247244,558478.00
06/11/2019 06:00,2,0.123,ALERT,212.16,299.67,60.033,1560247204,"201051344000983","174011545737251",14.95,11.00,0,298.17,302.07,1.9,0.0,0.000,1331204.9,1331204.9,3424,0,0,0,L,1122011218,1,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1560247246,558479.00
06/11/2019 06:00,2,0.066,ALERT,211.48,296.96,60.033,1560247204,"201051344001203","174011545737251",29.20,10.30,0,295.76,301.77,2.0,0.0,0.000,1321828.3,1321828.3,3426,0,0,0,L,1122011218,1,122.01,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1560247248,558480.00
06/11/2019 06:00,2,0.000,ALERT,211.25,297.87,60.022,1560247204,"201051344001230","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1317268.0,1317268.0,3442,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247249,558481.00
06/11/2019 06:00,2,0.000,ALERT,211.25,297.57,60.049,1560247204,"201051344000646","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1311101.5,1311101.5,3435,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247251,558482.00
06/11/2019 06:00,2,0.119,ALERT,212.16,299.37,60.033,1560247204,"201051344000867","174011545737251",14.79,11.30,0,297.57,301.77,1.8,0.0,0.000,1308387.1,1308387.1,3425,0,0,0,L,1122011218,1,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1560247253,558483.00
06/11/2019 06:00,2,0.068,ALERT,212.61,298.77,60.022,1560247204,"201051344000633","174011545737251",29.40,10.30,0,296.36,301.17,2.1,0.1,0.000,1305618.5,1305618.5,3432,0,0,0,L,1122011218,1,121.33,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1560247255,558484.00
06/11/2019 06:00,2,0.145,ALERT,211.03,297.57,60.017,1560247204,"201051344000955","174011545737251",15.61,10.70,0,295.76,299.97,2.3,0.3,0.000,1331553.5,1331553.5,3429,0,0,0,L,1122011218,1,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1560247257,558485.00
06/11/2019 06:00,2,0.000,ALERT,212.16,298.47,60.022,1560247204,"201051344000648","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1320154.3,1320154.3,3422,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247259,558486.00
06/11/2019 06:00,2,0.105,ALERT,212.61,299.07,60.017,1560247204,"201051344000645","174011545737251",16.72,11.30,0,298.17,301.47,1.8,0.0,0.000,1325455.6,1325455.6,3425,0,0,0,L,1122011218,1,121.33,122.01,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247260,558487.00
06/11/2019 06:00,2,0.000,ALERT,211.93,299.67,60.028,1560247204,"201051344000569","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1342041.4,1342041.4,3429,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560247262,558488.00
06/11/2019 06:00,2,0.127,ALERT,212.38,298.77,60.033,1560247204,"179051228000119","174011545737251",29.32,12.30,0,296.06,300.87,3.8,1.8,0.000,128552.0,128552.0,3451,0,0,0,L,46974696,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560247264,558489.00
06/11/2019 06:15,2,0.219,ALERT,211.25,334.84,60.038,1560248104,"201051344000579","174011545737251",26.38,11.70,0,298.17,346.56,5.9,3.8,0.004,1342586.7,1342586.7,3427,0,0,0,L,1122011218,1,120.42,121.10,0100,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1560248106,558490.00
06/11/2019 06:15,2,0.164,ALERT,211.25,333.93,60.038,1560248104,"201051344001025","174011545737251",28.05,10.70,0,295.16,343.25,4.7,2.6,0.004,1326229.8,1326229.8,3426,0,0,0,L,1122011218,1,120.88,120.65,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1560248108,558491.00
06/11/2019 06:15,2,0.201,ALERT,211.25,330.03,60.038,1560248104,"201051344001093","174011545737251",25.84,11.70,0,295.46,334.24,5.3,3.2,0.000,1309108.0,1309108.0,3430,0,0,0,L,1122011218,1,121.33,120.65,0100,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1560248110,558492.00
06/11/2019 06:15,2,0.199,ALERT,211.25,335.14,60.038,1560248104,"201051344000458","174011545737251",24.53,12.30,0,297.87,346.56,5.0,2.9,0.000,1324520.3,1324520.3,3428,0,0,0,L,1122011218,1,120.65,121.33,0100,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1560248112,558493.00
06/11/2019 06:15,2,0.186,ALERT,211.03,333.93,60.038,1560248104,"201051344000890","174011545737251",27.12,11.30,0,296.06,345.06,5.1,3.0,0.004,1324113.1,1324113.1,3432,0,0,0,L,1122011218,1,121.55,120.20,0100,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1560248113,558494.00
06/11/2019 06:15,2,0.152,ACTIVE,211.25,299.37,60.033,1560248104,"201051344000988","174011545737251",18.09,11.00,0,294.86,300.87,2.8,0.8,0.000,1014386.6,1014386.6,3427,0,0,0,L,1122011218,1,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248114,558495.00
06/11/2019 06:15,2,0.170,ALERT,211.70,335.14,60.038,1560248104,"201051344000582","174011545737251",27.14,10.70,0,296.06,344.45,4.7,2.6,0.004,1302117.9,1302117.9,3425,0,0,0,L,1122011218,1,121.55,120.88,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1560248116,558496.00
06/11/2019 06:15,2,0.178,ALERT,211.25,335.74,60.028,1560248104,"201051344000868","174011545737251",26.28,11.70,0,297.87,346.86,4.8,2.7,0.004,1310382.4,1310382.4,3428,0,0,0,L,1122011218,1,120.42,121.55,0100,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1560248118,558497.00
06/11/2019 06:15,2,0.184,ALERT,211.70,336.64,60.049,1560248104,"201051344000576","174011545737251",25.74,11.30,0,297.26,346.86,4.8,2.7,0.000,1327632.0,1327632.0,3430,0,0,0,L,1122011218,1,120.65,121.10,0100,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1560248120,558498.00
06/11/2019 06:15,2,0.186,ALERT,211.48,335.14,59.996,1560248104,"201051344001158","174011545737251",24.17,11.00,0,296.96,346.86,4.6,2.5,0.004,1304591.7,1304591.7,3424,0,0,0,L,1122011218,1,120.20,121.10,0200,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560248122,558499.00
06/11/2019 06:15,2,0.172,ALERT,211.25,325.52,60.001,1560248104,"201051344000917","174011545737251",24.51,11.70,0,293.66,333.63,4.3,2.2,0.000,1318825.0,1318825.0,3431,0,0,0,L,1122011218,1,121.10,120.88,0200,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560248124,558500.00
06/11/2019 06:15,2,0.209,ALERT,211.25,297.57,60.017,1560248104,"201051344000417","174011545737251",19.16,10.70,0,295.16,304.78,4.1,2.0,0.000,1050561.2,1050561.2,3439,0,0,0,L,1122011218,1,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1560248125,558501.00
06/11/2019 06:15,2,0.176,ALERT,211.70,335.44,60.017,1560248104,"201051344000685","174011545737251",24.17,11.00,0,295.46,335.74,4.3,2.3,0.000,1325192.8,1325192.8,3432,0,0,0,L,1122011218,1,122.23,120.65,0100,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1560248127,558502.00
06/11/2019 06:15,2,0.215,ACTIVE,211.48,335.14,60.028,1560248104,"201051344000651","174011545737251",23.95,10.30,0,295.16,345.66,5.2,3.1,0.000,1318791.9,1318791.9,3432,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248128,558503.00
06/11/2019 06:15,2,0.197,ALERT,211.25,335.44,60.022,1560248104,"201051344000594","174011545737251",24.83,11.30,0,297.26,346.26,5.0,2.9,0.000,1330036.6,1330036.6,3431,0,0,0,L,1122011218,1,120.42,120.88,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560248130,558504.00
06/11/2019 06:15,2,0.188,ACTIVE,211.70,335.74,60.017,1560248104,"201051344000469","174011545737251",27.57,11.00,0,296.66,344.76,5.3,3.2,0.009,1310113.9,1310113.9,3429,0,0,0,L,1122011218,1,119.97,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248131,558505.00
06/11/2019 06:15,2,0.205,ACTIVE,211.48,335.74,60.001,1560248104,"201051344000585","174011545737251",24.25,11.70,0,295.46,344.76,5.0,2.9,0.000,1333001.9,1333001.9,3426,0,0,0,L,1122011218,1,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248132,558506.00
06/11/2019 06:15,2,0.180,ALERT,212.16,336.64,60.028,1560248104,"201051344000853","174011545737251",25.84,11.30,0,297.57,350.77,4.8,2.7,0.004,1333242.1,1333242.1,3427,0,0,0,L,1122011218,1,121.10,121.55,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1560248134,558507.00
06/11/2019 06:15,2,0.158,ALERT,211.48,332.43,60.028,1560248104,"201051344001145","174011545737251",25.62,11.00,0,296.36,334.84,4.1,2.1,0.000,1333575.0,1333575.0,3437,0,0,0,L,1122011218,1,121.33,120.65,0200,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560248135,558508.00
06/11/2019 06:15,2,0.213,ACTIVE,211.48,334.84,60.006,1560248104,"201051344000438","174011545737251",24.37,11.00,0,296.06,347.16,5.3,3.2,0.000,1326960.2,1326960.2,3426,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248137,558509.00
06/11/2019 06:15,2,0.184,ACTIVE,211.03,333.03,60.022,1560248104,"201051344001135","174011545737251",26.86,11.30,0,295.76,342.95,5.0,2.9,0.000,1313970.8,1313970.8,3427,0,0,0,L,1122011218,1,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248138,558510.00
06/11/2019 06:15,2,0.184,ACTIVE,211.48,334.84,60.028,1560248104,"201051344000983","174011545737251",26.62,11.70,0,297.87,346.26,5.0,2.9,0.004,1331205.3,1331205.3,3426,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248139,558511.00
06/11/2019 06:15,2,0.197,ALERT,211.48,339.65,60.022,1560248104,"201051344001203","174011545737251",23.80,11.00,0,295.46,341.75,4.8,2.7,0.000,1321828.6,1321828.6,3428,0,0,0,L,1122011218,1,121.78,120.42,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1560248141,558512.00
06/11/2019 06:15,2,0.189,ALERT,211.25,315.90,60.017,1560248104,"201051344001230","174011545737251",21.73,10.70,0,295.76,332.73,4.2,2.1,0.000,1317268.2,1317268.2,3444,0,0,0,L,1122011218,1,121.55,120.20,0100,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1560248143,558513.00
06/11/2019 06:15,2,0.170,ALERT,211.03,334.54,60.022,1560248104,"201051344000646","174011545737251",27.37,11.00,0,294.86,345.06,4.7,2.6,0.004,1311101.9,1311101.9,3437,0,0,0,L,1122011218,1,121.33,120.42,0200,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560248145,558514.00
06/11/2019 06:15,2,0.189,ACTIVE,211.70,334.84,60.033,1560248104,"201051344000867","174011545737251",24.85,12.00,0,296.96,347.46,4.8,2.7,0.000,1308387.4,1308387.4,3427,0,0,0,L,1122011218,1,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248146,558515.00
06/11/2019 06:15,2,0.199,ALERT,211.93,337.54,60.043,1560248104,"201051344000633","174011545737251",25.15,11.00,0,295.76,349.56,5.1,3.0,0.000,1305618.8,1305618.8,3434,0,0,0,L,1122011218,1,120.88,121.55,0100,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1560248148,558516.00
06/11/2019 06:15,2,0.227,ACTIVE,210.80,333.93,60.012,1560248104,"201051344000955","174011545737251",24.67,11.30,0,295.46,348.06,5.7,3.6,0.009,1331554.0,1331554.0,3431,0,0,0,L,1122011218,1,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248148,558517.00
06/11/2019 06:15,2,0.203,ALERT,211.48,335.44,60.049,1560248104,"201051344000648","174011545737251",25.15,11.00,0,296.66,347.16,5.2,3.1,0.000,1320154.7,1320154.7,3424,0,0,0,L,1122011218,1,120.20,121.78,0200,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560248150,558518.00
06/11/2019 06:15,2,0.182,ACTIVE,211.93,335.74,60.028,1560248104,"201051344000645","174011545737251",25.86,11.70,0,297.26,348.96,4.8,2.7,0.004,1325455.9,1325455.9,3427,0,0,0,L,1122011218,1,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560248151,558519.00
06/11/2019 06:15,2,0.199,ALERT,211.48,335.14,60.038,1560248104,"201051344000569","174011545737251",25.13,11.70,0,297.87,343.55,5.1,3.0,0.004,1342041.8,1342041.8,3431,0,0,0,L,1122011218,1,120.20,121.55,0200,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560248153,558520.00
06/11/2019 06:15,2,0.229,ALERT,211.70,331.53,60.033,1560248104,"179051228000119","174011545737251",27.55,13.00,0,295.76,337.84,6.4,4.3,0.000,128552.7,128552.7,3453,0,0,0,L,46974696,1,120.65,122.01,0000,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1560248155,558521.00
06/11/2019 06:30,2,0.275,ACTIVE,211.25,334.84,59.996,1560249004,"201051344000579","174011545737251",28.86,12.30,0,297.57,339.04,8.1,5.9,0.018,1342587.9,1342587.9,3429,0,0,0,L,1122011218,1,120.88,120.88,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249006,558522.00
06/11/2019 06:30,2,0.244,ACTIVE,210.57,333.03,60.001,1560249004,"201051344001025","174011545737251",28.03,12.30,0,295.16,337.84,7.0,4.8,0.018,1326230.7,1326230.7,3428,0,0,0,L,1122011218,1,120.65,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249007,558523.00
06/11/2019 06:30,2,0.270,ACTIVE,211.03,334.24,60.017,1560249004,"201051344001093","174011545737251",27.97,12.70,0,295.16,347.76,7.6,5.4,0.018,1309109.0,1309109.0,3432,0,0,0,L,1122011218,1,120.88,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249008,558524.00
06/11/2019 06:30,2,0.250,ACTIVE,211.25,334.54,60.022,1560249004,"201051344000458","174011545737251",28.01,13.00,0,296.96,338.74,7.2,5.0,0.018,1324521.3,1324521.3,3430,0,0,0,L,1122011218,1,121.10,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249009,558525.00
06/11/2019 06:30,2,0.262,ACTIVE,210.57,333.33,60.001,1560249004,"201051344000890","174011545737251",28.05,12.30,0,296.36,337.54,7.5,5.3,0.022,1324114.1,1324114.1,3434,0,0,0,L,1122011218,1,121.10,120.20,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249010,558526.00
06/11/2019 06:30,2,0.221,ACTIVE,211.25,336.64,60.017,1560249004,"201051344000988","174011545737251",18.25,12.70,0,295.16,348.36,4.1,2.0,0.013,1014386.9,1014386.9,3428,0,0,0,L,1122011218,1,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249010,558527.00
06/11/2019 06:30,2,0.244,ACTIVE,211.25,334.24,60.012,1560249004,"201051344000582","174011545737251",27.93,11.70,0,296.66,338.44,6.9,4.7,0.018,1302118.8,1302118.8,3427,0,0,0,L,1122011218,1,121.10,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249011,558528.00
06/11/2019 06:30,2,0.242,ACTIVE,211.25,335.74,60.043,1560249004,"201051344000868","174011545737251",27.95,12.30,0,297.57,338.74,6.9,4.8,0.018,1310383.3,1310383.3,3430,0,0,0,L,1122011218,1,120.88,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249012,558529.00
06/11/2019 06:30,2,0.250,ACTIVE,211.93,336.64,60.006,1560249004,"201051344000576","174011545737251",27.89,12.30,0,296.96,339.65,7.1,4.9,0.018,1327633.0,1327633.0,3432,0,0,0,L,1122011218,1,121.10,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249013,558530.00
06/11/2019 06:30,2,0.236,ACTIVE,211.25,335.44,60.001,1560249004,"201051344001158","174011545737251",27.89,12.00,0,296.66,339.34,6.7,4.5,0.022,1304592.6,1304592.6,3426,0,0,0,L,1122011218,1,120.65,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249014,558531.00
06/11/2019 06:30,2,0.238,ACTIVE,211.03,334.24,60.022,1560249004,"201051344000917","174011545737251",27.71,13.00,0,294.56,350.47,6.7,4.5,0.018,1318825.8,1318825.8,3433,0,0,0,L,1122011218,1,120.88,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249015,558532.00
06/11/2019 06:30,2,0.285,ALERT,211.03,333.63,60.033,1560249004,"201051344000417","174011545737251",18.13,12.30,0,295.46,351.07,5.2,3.1,0.004,1050561.8,1050561.8,3441,0,0,0,L,1122011218,1,120.65,120.88,0002,10,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249017,558533.00
06/11/2019 06:30,2,0.232,ACTIVE,211.03,334.84,60.017,1560249004,"201051344000685","174011545737251",27.43,12.00,0,295.46,338.44,6.5,4.4,0.018,1325193.6,1325193.6,3434,0,0,0,L,1122011218,1,121.55,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249018,558534.00
06/11/2019 06:30,2,0.256,ALERT,210.80,333.63,60.012,1560249004,"201051344000651","174011545737251",27.85,11.30,0,295.16,338.74,7.3,5.1,0.022,1318793.0,1318793.0,3433,0,0,0,L,1122011218,1,121.33,120.42,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249020,558535.00
06/11/2019 06:30,2,0.254,ACTIVE,211.03,335.14,59.996,1560249004,"201051344000594","174011545737251",27.81,12.30,0,296.36,338.74,7.2,5.0,0.022,1330037.6,1330037.6,3433,0,0,0,L,1122011218,1,120.88,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249021,558536.00
06/11/2019 06:30,2,0.256,ALERT,211.48,335.44,60.001,1560249004,"201051344000469","174011545737251",28.69,12.00,0,295.76,339.04,7.5,5.3,0.022,1310114.9,1310114.9,3430,0,0,0,L,1122011218,1,120.42,121.33,0002,9,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249022,558537.00
06/11/2019 06:30,2,0.252,ALERT,211.03,333.93,60.001,1560249004,"201051344000585","174011545737251",28.53,13.00,0,295.16,338.14,7.3,5.2,0.018,1333002.9,1333002.9,3427,0,0,0,L,1122011218,1,120.65,121.10,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249024,558538.00
06/11/2019 06:30,2,0.254,ACTIVE,212.16,337.24,60.001,1560249004,"201051344000853","174011545737251",27.41,12.00,0,296.96,340.55,7.0,4.9,0.018,1333243.1,1333243.1,3429,0,0,0,L,1122011218,1,121.55,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249025,558539.00
06/11/2019 06:30,2,0.230,ACTIVE,211.25,334.54,59.990,1560249004,"201051344001145","174011545737251",27.47,12.00,0,296.06,340.55,6.4,4.3,0.018,1333575.8,1333575.8,3439,0,0,0,L,1122011218,1,121.10,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249026,558540.00
06/11/2019 06:30,2,0.258,ALERT,211.03,334.24,60.001,1560249004,"201051344000438","174011545737251",28.25,11.70,0,295.76,338.44,7.4,5.2,0.022,1326961.2,1326961.2,3427,0,0,0,L,1122011218,1,121.33,120.88,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249028,558541.00
06/11/2019 06:30,2,0.256,ALERT,210.57,332.43,60.033,1560249004,"201051344001135","174011545737251",27.81,12.00,0,296.06,337.54,7.2,5.1,0.022,1313971.8,1313971.8,3428,0,0,0,L,1122011218,1,120.88,120.65,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249030,558542.00
06/11/2019 06:30,2,0.250,ALERT,211.25,334.54,59.975,1560249004,"201051344000983","174011545737251",27.99,12.30,0,297.57,338.74,7.2,5.0,0.022,1331206.3,1331206.3,3427,0,0,0,L,1122011218,1,120.88,120.88,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249032,558543.00
06/11/2019 06:30,2,0.242,ACTIVE,210.80,333.63,60.001,1560249004,"201051344001203","174011545737251",27.87,12.00,0,295.76,341.45,6.8,4.7,0.022,1321829.5,1321829.5,3430,0,0,0,L,1122011218,1,121.33,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249032,558544.00
06/11/2019 06:30,2,0.246,ACTIVE,210.80,333.33,60.006,1560249004,"201051344001230","174011545737251",26.96,12.00,0,295.76,342.35,6.7,4.5,0.022,1317269.1,1317269.1,3446,0,0,0,L,1122011218,1,121.10,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249033,558545.00
06/11/2019 06:30,2,0.244,ACTIVE,210.35,333.63,60.001,1560249004,"201051344000646","174011545737251",28.07,12.70,0,294.86,337.54,7.0,4.8,0.022,1311102.8,1311102.8,3439,0,0,0,L,1122011218,1,121.10,120.42,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249034,558546.00
06/11/2019 06:30,2,0.238,ALERT,211.70,334.84,60.006,1560249004,"201051344000867","174011545737251",28.51,13.00,0,296.36,338.74,6.9,4.7,0.018,1308388.3,1308388.3,3428,0,0,0,L,1122011218,1,121.33,120.88,0002,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249036,558547.00
06/11/2019 06:30,2,0.254,ACTIVE,211.93,337.24,60.006,1560249004,"201051344000633","174011545737251",27.93,12.00,0,294.56,340.85,7.2,5.1,0.018,1305619.8,1305619.8,3436,0,0,0,L,1122011218,1,121.33,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249037,558548.00
06/11/2019 06:30,2,0.264,ALERT,210.35,333.03,60.022,1560249004,"201051344000955","174011545737251",28.86,12.00,0,295.76,337.24,7.7,5.5,0.013,1331555.2,1331555.2,3432,0,0,0,L,1122011218,1,120.42,120.88,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249039,558549.00
06/11/2019 06:30,2,0.254,ACTIVE,211.48,335.14,60.006,1560249004,"201051344000648","174011545737251",27.93,11.70,0,296.36,339.65,7.2,5.1,0.018,1320155.7,1320155.7,3426,0,0,0,L,1122011218,1,120.42,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249040,558550.00
06/11/2019 06:30,2,0.225,ALERT,211.70,336.04,59.975,1560249004,"201051344000645","174011545737251",28.73,12.70,0,296.96,339.34,6.6,4.4,0.018,1325456.8,1325456.8,3428,0,0,0,L,1122011218,1,121.33,121.33,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249042,558551.00
06/11/2019 06:30,2,0.254,ACTIVE,211.48,335.14,60.001,1560249004,"201051344000569","174011545737251",27.99,12.30,0,297.57,339.65,7.2,5.0,0.018,1342042.8,1342042.8,3433,0,0,0,L,1122011218,1,120.42,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249043,558552.00
06/11/2019 06:30,2,0.287,ACTIVE,211.70,338.74,59.996,1560249004,"179051228000119","174011545737251",28.84,14.30,0,295.16,347.16,8.4,6.2,0.022,128554.0,128554.0,3455,0,0,0,L,46974696,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249044,558553.00
06/11/2019 06:45,2,0.340,ACTIVE,211.70,336.04,60.033,1560249904,"201051344000579","174011545737251",29.06,13.30,0,319.21,341.45,10.0,7.8,0.040,1342589.7,1342589.7,3430,0,0,0,L,1122011218,1,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249905,558554.00
06/11/2019 06:45,2,0.299,ACTIVE,211.03,333.33,60.028,1560249904,"201051344001025","174011545737251",29.26,13.30,0,318.91,339.95,8.9,6.7,0.035,1326232.2,1326232.2,3429,0,0,0,L,1122011218,1,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249906,558555.00
06/11/2019 06:45,2,0.322,ACTIVE,211.25,335.14,60.022,1560249904,"201051344001093","174011545737251",28.33,13.70,0,318.91,339.95,9.3,7.0,0.031,1309110.6,1309110.6,3433,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249907,558556.00
06/11/2019 06:45,2,0.311,ACTIVE,211.48,334.84,60.022,1560249904,"201051344000458","174011545737251",28.96,14.00,0,319.21,340.25,9.1,6.9,0.040,1324522.7,1324522.7,3431,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249908,558557.00
06/11/2019 06:45,2,0.316,ACTIVE,210.80,333.93,59.996,1560249904,"201051344000890","174011545737251",28.61,13.00,0,319.81,339.95,9.3,7.0,0.035,1324115.7,1324115.7,3435,0,0,0,L,1122011218,1,121.33,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249909,558558.00
