ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 06:45,2,0.305,ACTIVE,211.70,337.24,60.001,1560249904,"201051344000988","174011545737251",18.19,13.70,0,305.68,359.18,5.7,3.5,0.022,1014387.6,1014387.6,3429,0,0,0,L,1122011218,1,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249910,558559.00
06/11/2019 06:45,2,0.297,ACTIVE,211.48,335.44,60.022,1560249904,"201051344000582","174011545737251",28.67,12.30,0,318.91,339.65,8.7,6.4,0.035,1302120.2,1302120.2,3428,0,0,0,L,1122011218,1,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249911,558560.00
06/11/2019 06:45,2,0.307,ACTIVE,211.48,335.74,60.017,1560249904,"201051344000868","174011545737251",28.84,13.30,0,319.81,341.15,9.0,6.7,0.035,1310384.8,1310384.8,3431,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249912,558561.00
06/11/2019 06:45,2,0.307,ACTIVE,212.16,337.24,60.017,1560249904,"201051344000576","174011545737251",28.75,13.30,0,320.41,342.05,8.9,6.7,0.035,1327634.4,1327634.4,3433,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249913,558562.00
06/11/2019 06:45,2,0.307,ACTIVE,211.48,335.74,60.017,1560249904,"201051344001158","174011545737251",27.55,13.00,0,318.61,340.85,8.6,6.4,0.044,1304594.0,1304594.0,3427,0,0,0,L,1122011218,1,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249914,558563.00
06/11/2019 06:45,2,0.289,ACTIVE,211.25,334.84,60.006,1560249904,"201051344000917","174011545737251",28.49,13.70,0,319.21,339.95,8.3,6.1,0.031,1318827.2,1318827.2,3434,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249915,558564.00
06/11/2019 06:45,2,0.355,ACTIVE,211.25,334.24,60.049,1560249904,"201051344000417","174011545737251",18.27,13.30,0,293.66,337.84,6.6,4.4,0.018,1050562.8,1050562.8,3443,0,0,0,L,1122011218,1,121.10,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249916,558565.00
06/11/2019 06:45,2,0.285,ACTIVE,211.48,335.74,60.017,1560249904,"201051344000685","174011545737251",28.53,13.00,0,320.11,340.55,8.3,6.1,0.044,1325194.9,1325194.9,3435,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249917,558566.00
06/11/2019 06:45,2,0.309,ACTIVE,211.25,334.84,60.022,1560249904,"201051344000651","174011545737251",28.65,12.30,0,318.91,339.34,9.0,6.8,0.040,1318794.4,1318794.4,3435,0,0,0,L,1122011218,1,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249918,558567.00
06/11/2019 06:45,2,0.320,ACTIVE,211.25,334.54,59.996,1560249904,"201051344000594","174011545737251",27.87,13.30,0,318.61,340.25,9.1,6.8,0.040,1330039.1,1330039.1,3434,0,0,0,L,1122011218,1,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249919,558568.00
06/11/2019 06:45,2,0.324,ACTIVE,211.70,336.04,60.017,1560249904,"201051344000469","174011545737251",28.59,12.70,0,319.51,341.45,9.4,7.2,0.044,1310116.5,1310116.5,3432,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249919,558569.00
06/11/2019 06:45,2,0.322,ACTIVE,211.48,334.84,60.017,1560249904,"201051344000585","174011545737251",28.73,13.70,0,319.51,339.95,9.4,7.1,0.040,1333004.5,1333004.5,3429,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249921,558570.00
06/11/2019 06:45,2,0.314,ACTIVE,212.38,337.24,60.017,1560249904,"201051344000853","174011545737251",28.29,13.30,0,321.31,342.35,9.1,6.8,0.040,1333244.5,1333244.5,3430,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249922,558571.00
06/11/2019 06:45,2,0.279,ACTIVE,211.48,335.14,59.980,1560249904,"201051344001145","174011545737251",28.69,12.70,0,320.11,339.34,8.2,6.0,0.035,1333577.1,1333577.1,3440,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249923,558572.00
06/11/2019 06:45,2,0.318,ACTIVE,211.25,334.54,59.985,1560249904,"201051344000438","174011545737251",28.39,12.70,0,321.91,339.65,9.2,6.9,0.035,1326962.7,1326962.7,3429,0,0,0,L,1122011218,1,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249923,558573.00
06/11/2019 06:45,2,0.318,ACTIVE,211.03,333.03,60.006,1560249904,"201051344001135","174011545737251",28.59,13.00,0,318.61,339.04,9.2,7.0,0.044,1313973.3,1313973.3,3430,0,0,0,L,1122011218,1,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249924,558574.00
06/11/2019 06:45,2,0.314,ACTIVE,211.70,335.74,60.006,1560249904,"201051344000983","174011545737251",28.77,13.30,0,318.91,340.85,9.2,6.9,0.040,1331207.8,1331207.8,3429,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249925,558575.00
06/11/2019 06:45,2,0.299,ACTIVE,211.25,333.93,60.001,1560249904,"201051344001203","174011545737251",28.37,13.00,0,319.51,339.65,8.6,6.4,0.044,1321830.9,1321830.9,3431,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249926,558576.00
06/11/2019 06:45,2,0.281,ACTIVE,211.25,333.63,60.017,1560249904,"201051344001230","174011545737251",29.02,13.00,0,318.91,338.44,8.3,6.1,0.031,1317270.4,1317270.4,3447,0,0,0,L,1122011218,1,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249927,558577.00
06/11/2019 06:45,2,0.314,ACTIVE,210.80,334.24,60.012,1560249904,"201051344000646","174011545737251",27.53,13.70,0,319.21,339.34,8.8,6.6,0.040,1311104.2,1311104.2,3440,0,0,0,L,1122011218,1,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249928,558578.00
06/11/2019 06:45,2,0.305,ACTIVE,211.93,335.44,60.012,1560249904,"201051344000867","174011545737251",28.75,14.00,0,319.51,340.85,8.9,6.7,0.035,1308389.8,1308389.8,3430,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249929,558579.00
06/11/2019 06:45,2,0.318,ACTIVE,212.16,338.14,60.012,1560249904,"201051344000633","174011545737251",27.79,13.30,0,319.81,342.95,9.0,6.8,0.040,1305621.3,1305621.3,3437,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249930,558580.00
06/11/2019 06:45,2,0.340,ACTIVE,210.80,334.24,60.006,1560249904,"201051344000955","174011545737251",27.63,13.30,0,318.91,339.04,9.5,7.3,0.040,1331556.8,1331556.8,3434,0,0,0,L,1122011218,1,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249931,558581.00
06/11/2019 06:45,2,0.324,ACTIVE,211.70,335.44,60.006,1560249904,"201051344000648","174011545737251",28.03,12.30,0,319.81,341.15,9.2,7.0,0.044,1320157.2,1320157.2,3427,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249932,558582.00
06/11/2019 06:45,2,0.307,ACTIVE,212.16,336.34,60.001,1560249904,"201051344000645","174011545737251",27.93,13.70,0,320.11,341.75,8.7,6.5,0.040,1325458.1,1325458.1,3430,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249933,558583.00
06/11/2019 06:45,2,0.326,ACTIVE,211.48,335.74,59.975,1560249904,"201051344000569","174011545737251",27.93,13.30,0,319.51,340.55,9.2,7.0,0.040,1342044.3,1342044.3,3434,0,0,0,L,1122011218,1,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249934,558584.00
06/11/2019 06:45,2,0.354,ACTIVE,211.93,338.74,60.001,1560249904,"179051228000119","174011545737251",29.38,15.50,0,308.99,362.19,10.6,8.3,0.035,128555.8,128555.8,3456,0,0,0,L,46974696,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560249935,558585.00
06/11/2019 07:00,2,0.416,ACTIVE,212.83,335.74,60.001,1560250804,"201051344000579","174011545737251",29.00,14.30,0,330.33,341.45,12.2,9.9,0.057,1342591.9,1342591.9,3431,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250805,558586.00
06/11/2019 07:00,2,0.379,ACTIVE,212.61,334.54,60.001,1560250804,"201051344001025","174011545737251",28.29,14.00,0,327.92,340.55,10.9,8.6,0.057,1326234.1,1326234.1,3430,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250806,558587.00
06/11/2019 07:00,2,0.383,ACTIVE,212.83,335.74,60.017,1560250804,"201051344001093","174011545737251",28.98,14.30,0,328.52,339.95,11.3,9.0,0.049,1309112.6,1309112.6,3434,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250807,558588.00
06/11/2019 07:00,2,0.395,ACTIVE,212.83,335.44,60.049,1560250804,"201051344000458","174011545737251",28.15,14.30,0,329.43,341.45,11.3,9.0,0.057,1324524.7,1324524.7,3432,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250808,558589.00
06/11/2019 07:00,2,0.379,ACTIVE,212.61,334.54,59.996,1560250804,"201051344000890","174011545737251",29.04,14.00,0,327.62,339.95,11.2,8.8,0.057,1324117.6,1324117.6,3436,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250809,558590.00
06/11/2019 07:00,2,0.365,ACTIVE,212.83,336.34,60.001,1560250804,"201051344000988","174011545737251",18.61,14.00,0,327.92,341.45,6.9,4.7,0.044,1014388.6,1014388.6,3430,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250810,558591.00
06/11/2019 07:00,2,0.371,ACTIVE,213.29,336.64,60.028,1560250804,"201051344000582","174011545737251",28.11,13.00,0,328.82,340.25,10.6,8.3,0.053,1302122.0,1302122.0,3429,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250811,558592.00
06/11/2019 07:00,2,0.396,ACTIVE,212.83,336.34,60.006,1560250804,"201051344000868","174011545737251",27.35,13.70,0,329.43,341.45,11.0,8.7,0.057,1310386.7,1310386.7,3432,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250812,558593.00
06/11/2019 07:00,2,0.369,ACTIVE,213.29,336.94,60.012,1560250804,"201051344000576","174011545737251",29.08,13.70,0,330.63,342.05,10.9,8.6,0.053,1327636.3,1327636.3,3434,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250813,558594.00
06/11/2019 07:00,2,0.373,ACTIVE,212.83,336.04,60.006,1560250804,"201051344001158","174011545737251",28.43,13.70,0,329.13,341.45,10.8,8.5,0.062,1304595.8,1304595.8,3428,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250814,558595.00
06/11/2019 07:00,2,0.348,ACTIVE,212.83,336.34,60.001,1560250804,"201051344000917","174011545737251",28.71,14.70,0,327.32,340.25,10.2,7.9,0.049,1318828.9,1318828.9,3435,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250815,558596.00
06/11/2019 07:00,2,0.395,ACTIVE,212.83,335.44,60.001,1560250804,"201051344000417","174011545737251",19.08,14.00,0,328.22,339.04,7.7,5.5,0.035,1050564.0,1050564.0,3444,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250816,558597.00
06/11/2019 07:00,2,0.344,ACTIVE,213.06,336.34,59.996,1560250804,"201051344000685","174011545737251",28.73,14.00,0,329.13,340.85,10.1,7.8,0.057,1325196.6,1325196.6,3436,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250817,558598.00
06/11/2019 07:00,2,0.379,ACTIVE,212.83,336.04,59.996,1560250804,"201051344000651","174011545737251",28.33,13.00,0,328.22,340.55,10.9,8.6,0.057,1318796.3,1318796.3,3436,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250818,558599.00
06/11/2019 07:00,2,0.375,ACTIVE,212.61,335.44,60.012,1560250804,"201051344000594","174011545737251",29.50,14.00,0,327.62,340.85,11.3,9.0,0.062,1330041.1,1330041.1,3435,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250818,558600.00
06/11/2019 07:00,2,0.395,ACTIVE,212.83,336.04,60.001,1560250804,"201051344000469","174011545737251",28.82,13.00,0,328.52,343.25,11.5,9.2,0.057,1310118.5,1310118.5,3433,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250819,558601.00
06/11/2019 07:00,2,0.383,ACTIVE,212.83,336.04,59.985,1560250804,"201051344000585","174011545737251",29.16,14.30,0,328.82,340.85,11.3,9.0,0.057,1333006.5,1333006.5,3430,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250820,558602.00
06/11/2019 07:00,2,0.377,ACTIVE,213.29,337.24,59.990,1560250804,"201051344000853","174011545737251",29.00,14.00,0,330.93,342.95,11.1,8.8,0.057,1333246.5,1333246.5,3431,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250821,558603.00
06/11/2019 07:00,2,0.348,ACTIVE,212.83,335.74,59.985,1560250804,"201051344001145","174011545737251",28.09,13.70,0,330.03,340.85,9.9,7.7,0.053,1333578.8,1333578.8,3441,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250822,558604.00
06/11/2019 07:00,2,0.375,ACTIVE,212.61,335.44,59.985,1560250804,"201051344000438","174011545737251",29.12,13.70,0,327.92,340.25,11.1,8.8,0.053,1326964.7,1326964.7,3430,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250823,558605.00
06/11/2019 07:00,2,0.379,ACTIVE,212.38,333.93,59.990,1560250804,"201051344001135","174011545737251",29.08,13.70,0,328.22,340.55,11.2,8.9,0.057,1313975.3,1313975.3,3431,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250824,558606.00
06/11/2019 07:00,2,0.381,ACTIVE,212.83,335.14,59.990,1560250804,"201051344000983","174011545737251",29.16,14.30,0,329.13,341.15,11.2,8.9,0.066,1331209.7,1331209.7,3430,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250825,558607.00
06/11/2019 07:00,2,0.367,ACTIVE,212.83,334.84,59.990,1560250804,"201051344001203","174011545737251",28.45,13.70,0,328.22,340.85,10.6,8.3,0.062,1321832.7,1321832.7,3432,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250826,558608.00
06/11/2019 07:00,2,0.357,ACTIVE,212.61,334.24,59.990,1560250804,"201051344001230","174011545737251",27.77,14.00,0,327.32,339.34,10.1,7.8,0.049,1317272.1,1317272.1,3448,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250827,558609.00
06/11/2019 07:00,2,0.373,ACTIVE,212.38,335.74,59.980,1560250804,"201051344000646","174011545737251",28.78,14.30,0,327.02,340.25,10.9,8.6,0.049,1311106.1,1311106.1,3441,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250828,558610.00
06/11/2019 07:00,2,0.375,ACTIVE,213.06,335.44,59.985,1560250804,"201051344000867","174011545737251",29.00,14.70,0,329.73,341.45,11.1,8.8,0.057,1308391.7,1308391.7,3431,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250829,558611.00
06/11/2019 07:00,2,0.391,ACTIVE,213.29,337.84,59.985,1560250804,"201051344000633","174011545737251",28.23,14.00,0,330.03,343.55,11.2,8.9,0.057,1305623.3,1305623.3,3438,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250830,558612.00
06/11/2019 07:00,2,0.387,ACTIVE,212.38,334.84,59.985,1560250804,"201051344000955","174011545737251",29.18,14.00,0,327.32,340.85,11.5,9.2,0.057,1331558.8,1331558.8,3435,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250831,558613.00
06/11/2019 07:00,2,0.385,ACTIVE,213.06,336.04,59.980,1560250804,"201051344000648","174011545737251",29.20,13.30,0,330.63,341.75,11.4,9.1,0.057,1320159.2,1320159.2,3428,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250832,558614.00
06/11/2019 07:00,2,0.381,ACTIVE,213.29,336.64,59.990,1560250804,"201051344000645","174011545737251",27.99,14.30,0,330.33,341.45,10.8,8.5,0.053,1325460.0,1325460.0,3431,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250832,558615.00
06/11/2019 07:00,2,0.395,ACTIVE,213.06,336.04,59.990,1560250804,"201051344000569","174011545737251",28.25,14.00,0,329.43,340.85,11.3,9.0,0.057,1342046.3,1342046.3,3435,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250833,558616.00
06/11/2019 07:00,2,0.436,ACTIVE,213.29,339.34,60.022,1560250804,"179051228000119","174011545737251",28.41,15.80,0,330.03,345.96,12.6,10.2,0.057,128558.1,128558.1,3457,0,0,0,L,46974696,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560250834,558617.00
06/11/2019 07:15,2,0.469,ACTIVE,212.83,336.04,59.990,1560251703,"201051344000579","174011545737251",29.64,15.30,0,330.03,342.95,14.1,11.7,0.075,1342594.6,1342594.6,3432,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251705,558618.00
06/11/2019 07:15,2,0.447,ACTIVE,212.83,335.44,60.012,1560251703,"201051344001025","174011545737251",27.69,14.30,0,329.13,342.05,12.6,10.2,0.071,1326236.4,1326236.4,3431,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251706,558619.00
06/11/2019 07:15,2,0.461,ACTIVE,213.06,336.04,60.022,1560251703,"201051344001093","174011545737251",27.99,15.00,0,329.43,342.05,13.1,10.7,0.071,1309115.0,1309115.0,3435,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251706,558620.00
06/11/2019 07:15,2,0.445,ACTIVE,212.83,336.04,60.022,1560251703,"201051344000458","174011545737251",29.14,15.30,0,328.82,342.95,13.2,10.8,0.075,1324527.2,1324527.2,3433,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251707,558621.00
06/11/2019 07:15,2,0.459,ACTIVE,212.83,335.74,60.022,1560251703,"201051344000890","174011545737251",27.77,15.00,0,327.92,342.35,12.9,10.6,0.071,1324120.1,1324120.1,3437,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251708,558622.00
06/11/2019 07:15,2,0.434,ACTIVE,212.83,336.94,60.033,1560251703,"201051344000988","174011545737251",18.41,14.30,0,328.22,342.35,8.1,5.9,0.053,1014390.0,1014390.0,3431,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251709,558623.00
06/11/2019 07:15,2,0.420,ACTIVE,213.51,336.94,60.028,1560251703,"201051344000582","174011545737251",29.02,14.00,0,329.13,342.05,12.4,10.0,0.066,1302124.3,1302124.3,3430,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251710,558624.00
06/11/2019 07:15,2,0.453,ACTIVE,212.83,336.34,60.028,1560251703,"201051344000868","174011545737251",28.67,13.70,0,329.43,342.95,13.2,10.8,0.075,1310389.2,1310389.2,3433,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251711,558625.00
06/11/2019 07:15,2,0.451,ACTIVE,213.29,337.84,60.049,1560251703,"201051344000576","174011545737251",28.29,14.00,0,330.33,343.55,13.0,10.6,0.075,1327638.7,1327638.7,3435,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251712,558626.00
06/11/2019 07:15,2,0.432,ACTIVE,212.83,336.64,60.065,1560251703,"201051344001158","174011545737251",28.82,14.30,0,329.43,342.65,12.7,10.3,0.075,1304598.2,1304598.2,3429,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251713,558627.00
06/11/2019 07:15,2,0.416,ACTIVE,213.06,336.34,60.038,1560251703,"201051344000917","174011545737251",28.71,15.30,0,327.62,342.65,12.1,9.8,0.066,1318831.1,1318831.1,3436,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251714,558628.00
06/11/2019 07:15,2,0.451,ACTIVE,213.06,335.44,60.012,1560251703,"201051344000417","174011545737251",19.06,14.70,0,327.92,340.55,8.8,6.5,0.044,1050565.5,1050565.5,3445,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251715,558629.00
06/11/2019 07:15,2,0.406,ACTIVE,213.51,337.24,60.022,1560251703,"201051344000685","174011545737251",29.08,14.70,0,329.43,342.65,12.0,9.7,0.071,1325198.8,1325198.8,3437,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251716,558630.00
06/11/2019 07:15,2,0.453,ACTIVE,213.51,336.94,60.012,1560251703,"201051344000651","174011545737251",27.55,13.70,0,330.03,342.05,12.7,10.3,0.071,1318798.7,1318798.7,3437,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251717,558631.00
06/11/2019 07:15,2,0.453,ACTIVE,212.61,336.34,60.017,1560251703,"201051344000594","174011545737251",29.08,15.00,0,328.22,342.35,13.3,11.0,0.075,1330043.6,1330043.6,3436,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251718,558632.00
06/11/2019 07:15,2,0.463,ACTIVE,212.83,336.34,60.017,1560251703,"201051344000469","174011545737251",28.75,13.70,0,327.62,342.65,13.5,11.1,0.075,1310121.0,1310121.0,3434,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251719,558633.00
06/11/2019 07:15,2,0.453,ACTIVE,213.29,336.34,60.006,1560251703,"201051344000585","174011545737251",29.08,15.00,0,329.73,342.35,13.3,11.0,0.075,1333009.0,1333009.0,3431,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251720,558634.00
06/11/2019 07:15,2,0.438,ACTIVE,213.29,337.84,60.006,1560251703,"201051344000853","174011545737251",29.12,14.30,0,330.93,344.15,12.9,10.6,0.071,1333248.9,1333248.9,3432,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251721,558635.00
06/11/2019 07:15,2,0.420,ACTIVE,213.51,336.64,60.017,1560251703,"201051344001145","174011545737251",28.21,14.30,0,330.33,342.35,12.1,9.7,0.066,1333581.0,1333581.0,3442,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251722,558636.00
06/11/2019 07:15,2,0.439,ACTIVE,213.29,336.04,59.969,1560251703,"201051344000438","174011545737251",29.24,14.30,0,328.52,342.35,13.0,10.7,0.071,1326967.1,1326967.1,3431,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251722,558637.00
06/11/2019 07:15,2,0.457,ACTIVE,212.83,334.84,60.017,1560251703,"201051344001135","174011545737251",27.67,14.30,0,328.52,341.45,12.8,10.5,0.075,1313977.7,1313977.7,3432,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251723,558638.00
06/11/2019 07:15,2,0.447,ACTIVE,212.61,335.44,60.006,1560251703,"201051344000983","174011545737251",29.02,14.70,0,328.82,342.95,13.2,10.8,0.080,1331212.2,1331212.2,3431,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251724,558639.00
06/11/2019 07:15,2,0.432,ACTIVE,213.29,335.44,60.033,1560251703,"201051344001203","174011545737251",28.41,14.00,0,329.43,342.95,12.5,10.1,0.075,1321835.0,1321835.0,3433,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251725,558640.00
06/11/2019 07:15,2,0.430,ACTIVE,213.06,335.44,60.006,1560251703,"201051344001230","174011545737251",27.59,14.30,0,327.02,341.45,12.0,9.7,0.066,1317274.3,1317274.3,3449,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251726,558641.00
06/11/2019 07:15,2,0.455,ACTIVE,212.61,335.14,59.990,1560251703,"201051344000646","174011545737251",27.00,15.30,0,327.62,342.65,12.4,10.1,0.057,1311108.5,1311108.5,3442,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251727,558642.00
06/11/2019 07:15,2,0.453,ACTIVE,212.83,336.04,59.996,1560251703,"201051344000867","174011545737251",28.47,15.00,0,328.82,342.65,13.1,10.7,0.071,1308394.1,1308394.1,3432,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251728,558643.00
06/11/2019 07:15,2,0.447,ACTIVE,213.06,337.84,60.012,1560251703,"201051344000633","174011545737251",29.28,14.70,0,328.82,344.45,13.3,10.9,0.075,1305625.7,1305625.7,3439,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251729,558644.00
06/11/2019 07:15,2,0.463,ACTIVE,212.83,336.34,60.012,1560251703,"201051344000955","174011545737251",28.67,14.70,0,327.62,341.15,13.4,11.1,0.084,1331561.3,1331561.3,3436,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251730,558645.00
06/11/2019 07:15,2,0.455,ACTIVE,212.83,336.04,60.006,1560251703,"201051344000648","174011545737251",29.14,13.70,0,330.03,343.25,13.5,11.1,0.075,1320161.7,1320161.7,3429,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251731,558646.00
06/11/2019 07:15,2,0.449,ACTIVE,213.06,336.34,60.012,1560251703,"201051344000645","174011545737251",28.21,14.70,0,330.63,342.95,12.8,10.5,0.075,1325462.4,1325462.4,3432,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251732,558647.00
06/11/2019 07:15,2,0.459,ACTIVE,212.61,336.04,60.012,1560251703,"201051344000569","174011545737251",28.15,14.70,0,328.82,342.35,13.1,10.7,0.075,1342048.8,1342048.8,3436,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251733,558648.00
06/11/2019 07:15,2,0.500,ACTIVE,213.06,339.34,60.017,1560251703,"179051228000119","174011545737251",28.35,16.30,0,330.63,346.86,14.3,11.9,0.075,128560.9,128560.9,3458,0,0,0,L,46974696,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560251734,558649.00
06/11/2019 07:30,2,0.545,ACTIVE,212.16,336.04,60.006,1560252605,"201051344000579","174011545737251",28.35,16.00,0,329.43,343.55,15.7,13.2,0.093,1342597.6,1342597.6,3433,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252606,558650.00
06/11/2019 07:30,2,0.504,ACTIVE,211.48,333.93,60.006,1560252605,"201051344001025","174011545737251",28.88,15.00,0,327.92,342.65,14.8,12.3,0.088,1326239.2,1326239.2,3432,0,0,0,L,1122011218,1,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252607,558651.00
06/11/2019 07:30,2,0.545,ACTIVE,211.48,335.44,60.017,1560252605,"201051344001093","174011545737251",29.60,15.50,0,329.13,342.65,16.3,13.8,0.097,1309118.0,1309118.0,3436,0,0,0,L,1122011218,1,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252608,558652.00
06/11/2019 07:30,2,0.498,ACTIVE,212.16,336.34,60.012,1560252605,"201051344000458","174011545737251",28.94,15.80,0,329.43,343.25,14.6,12.2,0.093,1324529.9,1324529.9,3434,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252609,558653.00
06/11/2019 07:30,2,0.520,ACTIVE,211.48,334.54,60.001,1560252605,"201051344000890","174011545737251",29.70,15.50,0,329.13,342.95,15.7,13.2,0.088,1324123.0,1324123.0,3438,0,0,0,L,1122011218,1,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252610,558654.00
06/11/2019 07:30,2,0.494,ACTIVE,212.16,336.34,60.012,1560252605,"201051344000988","174011545737251",18.45,15.00,0,328.52,343.25,9.2,7.0,0.057,1014391.5,1014391.5,3432,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252611,558655.00
06/11/2019 07:30,2,0.498,ACTIVE,211.93,335.14,60.006,1560252605,"201051344000582","174011545737251",28.31,14.70,0,328.22,342.35,14.3,11.9,0.088,1302127.0,1302127.0,3431,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252611,558656.00
06/11/2019 07:30,2,0.518,ACTIVE,211.93,335.44,59.975,1560252605,"201051344000868","174011545737251",28.55,14.70,0,329.43,343.55,15.0,12.5,0.088,1310392.1,1310392.1,3434,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252612,558657.00
06/11/2019 07:30,2,0.482,ACTIVE,212.61,339.34,60.001,1560252605,"201051344000576","174011545737251",29.52,14.70,0,330.03,344.45,14.4,12.0,0.084,1327641.5,1327641.5,3437,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252614,558658.00
06/11/2019 07:30,2,0.480,ACTIVE,212.16,336.64,60.006,1560252605,"201051344001158","174011545737251",29.44,15.00,0,329.43,344.45,14.3,11.9,0.088,1304600.9,1304600.9,3431,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252616,558659.00
06/11/2019 07:30,2,0.471,ACTIVE,211.70,337.24,60.001,1560252605,"201051344000917","174011545737251",29.46,15.80,0,326.72,343.55,14.1,11.7,0.088,1318833.8,1318833.8,3438,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252617,558660.00
06/11/2019 07:30,2,0.527,ACTIVE,211.70,335.44,59.980,1560252605,"201051344000417","174011545737251",19.06,15.30,0,327.32,341.45,10.2,7.9,0.057,1050567.3,1050567.3,3447,0,0,0,L,1122011218,1,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252619,558661.00
06/11/2019 07:30,2,0.479,ACTIVE,211.93,337.84,59.969,1560252605,"201051344000685","174011545737251",29.08,15.30,0,327.32,344.76,14.1,11.7,0.093,1325201.4,1325201.4,3439,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252620,558662.00
06/11/2019 07:30,2,0.498,ACTIVE,211.70,336.64,60.001,1560252605,"201051344000651","174011545737251",29.46,14.30,0,328.82,343.85,14.8,12.4,0.088,1318801.5,1318801.5,3439,0,0,0,L,1122011218,1,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252622,558663.00
06/11/2019 07:30,2,0.512,ACTIVE,211.93,338.14,59.948,1560252605,"201051344000594","174011545737251",29.02,15.80,0,327.62,344.15,15.1,12.6,0.093,1330046.5,1330046.5,3438,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252623,558664.00
06/11/2019 07:30,2,0.523,ACTIVE,212.38,339.04,59.996,1560252605,"201051344000469","174011545737251",28.63,14.30,0,326.72,344.45,15.2,12.8,0.102,1310124.0,1310124.0,3436,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252625,558665.00
06/11/2019 07:30,2,0.518,ACTIVE,211.93,337.24,59.996,1560252605,"201051344000585","174011545737251",28.35,15.50,0,327.32,343.85,14.9,12.4,0.088,1333011.9,1333011.9,3433,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252627,558666.00
06/11/2019 07:30,2,0.498,ACTIVE,212.83,339.95,59.990,1560252605,"201051344000853","174011545737251",28.67,15.30,0,330.03,345.36,14.5,12.1,0.088,1333251.7,1333251.7,3434,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252628,558667.00
06/11/2019 07:30,2,0.486,ACTIVE,211.93,336.94,59.996,1560252605,"201051344001145","174011545737251",28.05,15.00,0,328.22,343.25,13.8,11.4,0.088,1333583.6,1333583.6,3444,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252630,558668.00
06/11/2019 07:30,2,0.521,ACTIVE,211.70,336.34,60.017,1560252605,"201051344000438","174011545737251",29.50,15.30,0,328.22,343.25,15.6,13.2,0.097,1326970.0,1326970.0,3433,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252632,558669.00
06/11/2019 07:30,2,0.523,ACTIVE,211.48,336.34,59.980,1560252605,"201051344001135","174011545737251",28.63,15.00,0,327.32,342.35,15.2,12.7,0.093,1313980.6,1313980.6,3434,0,0,0,L,1122011218,1,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252633,558670.00
06/11/2019 07:30,2,0.504,ACTIVE,212.16,337.54,60.001,1560252605,"201051344000983","174011545737251",28.31,15.30,0,328.22,343.25,14.5,12.1,0.093,1331215.1,1331215.1,3433,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252635,558671.00
06/11/2019 07:30,2,0.525,ACTIVE,211.70,336.04,60.043,1560252605,"201051344001203","174011545737251",28.55,15.00,0,327.92,344.15,15.2,12.7,0.102,1321837.8,1321837.8,3435,0,0,0,L,1122011218,1,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252637,558672.00
06/11/2019 07:30,2,0.514,ACTIVE,211.48,334.54,59.996,1560252605,"201051344001230","174011545737251",29.00,15.30,0,328.22,342.35,15.1,12.6,0.093,1317277.1,1317277.1,3450,0,0,0,L,1122011218,1,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252638,558673.00
06/11/2019 07:30,2,0.496,ACTIVE,211.25,334.84,60.012,1560252605,"201051344000646","174011545737251",28.71,15.50,0,327.02,343.25,14.5,12.0,0.088,1311111.2,1311111.2,3443,0,0,0,L,1122011218,1,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252639,558674.00
06/11/2019 07:30,2,0.510,ACTIVE,212.38,336.64,60.006,1560252605,"201051344000867","174011545737251",28.88,15.30,0,328.82,343.55,15.0,12.5,0.088,1308397.0,1308397.0,3433,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252640,558675.00
06/11/2019 07:30,2,0.502,ACTIVE,212.83,338.14,60.006,1560252605,"201051344000633","174011545737251",29.64,15.30,0,329.13,345.36,15.1,12.6,0.088,1305628.7,1305628.7,3440,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252641,558676.00
06/11/2019 07:30,2,0.555,ACTIVE,211.25,335.14,60.017,1560252605,"201051344000955","174011545737251",29.38,15.30,0,327.32,342.65,16.6,14.0,0.106,1331564.4,1331564.4,3437,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252642,558677.00
06/11/2019 07:30,2,0.504,ACTIVE,212.38,336.94,59.975,1560252605,"201051344000648","174011545737251",29.28,14.30,0,327.62,344.15,14.9,12.5,0.088,1320164.7,1320164.7,3430,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252642,558678.00
06/11/2019 07:30,2,0.488,ACTIVE,212.38,336.94,60.033,1560252605,"201051344000645","174011545737251",29.26,15.00,0,329.73,343.85,14.5,12.0,0.093,1325465.2,1325465.2,3433,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252643,558679.00
06/11/2019 07:30,2,0.498,ACTIVE,211.93,336.94,60.012,1560252605,"201051344000569","174011545737251",29.10,15.30,0,329.73,342.95,14.7,12.2,0.084,1342051.7,1342051.7,3437,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252644,558680.00
06/11/2019 07:30,2,0.559,ACTIVE,212.61,339.95,60.001,1560252605,"179051228000119","174011545737251",28.75,17.00,0,330.33,347.46,16.3,13.8,0.093,128564.1,128564.1,3459,0,0,0,L,46974696,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560252645,558681.00
06/11/2019 07:45,2,0.699,ACTIVE,212.83,338.74,60.049,1560253504,"201051344000579","174011545737251",29.46,16.70,0,328.82,346.86,20.9,18.2,0.141,1342601.4,1342601.4,3434,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253506,558682.00
06/11/2019 07:45,2,0.686,ACTIVE,213.06,337.24,60.022,1560253504,"201051344001025","174011545737251",29.94,15.50,0,326.72,347.16,20.8,18.1,0.141,1326242.9,1326242.9,3433,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253507,558683.00
06/11/2019 07:45,2,0.803,ACTIVE,213.06,339.95,60.022,1560253504,"201051344001093","174011545737251",29.54,16.00,0,327.92,348.96,24.1,21.3,0.172,1309122.3,1309122.3,3437,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253507,558684.00
06/11/2019 07:45,2,0.621,ACTIVE,212.83,337.84,60.017,1560253504,"201051344000458","174011545737251",29.16,16.70,0,328.52,345.66,18.4,15.8,0.128,1324533.3,1324533.3,3435,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253508,558685.00
06/11/2019 07:45,2,0.752,ACTIVE,213.06,337.54,60.017,1560253504,"201051344000890","174011545737251",29.60,16.30,0,327.32,348.06,22.6,19.9,0.155,1324127.0,1324127.0,3439,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253509,558686.00
06/11/2019 07:45,2,0.664,ACTIVE,212.61,338.44,60.038,1560253504,"201051344000988","174011545737251",19.20,15.50,0,327.62,344.45,13.0,10.6,0.093,1014393.7,1014393.7,3433,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253510,558687.00
06/11/2019 07:45,2,0.680,ACTIVE,213.74,339.65,60.012,1560253504,"201051344000582","174011545737251",29.24,15.30,0,327.62,347.76,20.2,17.6,0.137,1302130.6,1302130.6,3432,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253511,558688.00
06/11/2019 07:45,2,0.686,ACTIVE,212.61,338.74,60.022,1560253504,"201051344000868","174011545737251",29.34,15.00,0,327.62,347.16,20.4,17.8,0.141,1310395.7,1310395.7,3435,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253512,558689.00
06/11/2019 07:45,2,0.654,ACTIVE,213.29,340.25,60.022,1560253504,"201051344000576","174011545737251",28.94,15.00,0,330.63,347.46,19.2,16.6,0.137,1327645.0,1327645.0,3438,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253513,558690.00
06/11/2019 07:45,2,0.664,ACTIVE,212.83,338.74,60.012,1560253504,"201051344001158","174011545737251",29.10,15.80,0,328.52,346.86,19.6,17.0,0.141,1304604.4,1304604.4,3432,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253514,558691.00
06/11/2019 07:45,2,0.670,ACTIVE,213.29,339.65,60.022,1560253504,"201051344000917","174011545737251",29.28,16.30,0,327.32,347.76,19.9,17.3,0.137,1318837.1,1318837.1,3439,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253515,558692.00
06/11/2019 07:45,2,0.727,ACTIVE,213.29,337.54,60.006,1560253504,"201051344000417","174011545737251",19.40,16.00,0,327.92,343.85,14.3,11.9,0.097,1050569.6,1050569.6,3448,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253516,558693.00
06/11/2019 07:45,2,0.678,ACTIVE,213.51,339.65,60.022,1560253504,"201051344000685","174011545737251",29.26,16.00,0,328.82,347.76,20.1,17.5,0.150,1325204.9,1325204.9,3440,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253517,558694.00
06/11/2019 07:45,2,0.697,ACTIVE,213.29,339.04,60.028,1560253504,"201051344000651","174011545737251",29.66,15.00,0,328.22,347.76,21.0,18.3,0.146,1318805.2,1318805.2,3440,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253518,558695.00
06/11/2019 07:45,2,0.674,ACTIVE,212.38,338.14,60.017,1560253504,"201051344000594","174011545737251",29.56,16.70,0,328.52,347.16,20.2,17.6,0.137,1330050.2,1330050.2,3439,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253519,558696.00
06/11/2019 07:45,2,0.699,ACTIVE,212.83,339.04,60.012,1560253504,"201051344000469","174011545737251",28.98,15.00,0,329.43,347.16,20.5,17.9,0.155,1310127.7,1310127.7,3437,0,0,0,L,1122011218,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253520,558697.00
06/11/2019 07:45,2,0.664,ACTIVE,213.51,338.74,60.022,1560253504,"201051344000585","174011545737251",29.90,16.30,0,327.62,346.56,20.1,17.5,0.137,1333015.5,1333015.5,3434,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253521,558698.00
06/11/2019 07:45,2,0.619,ACTIVE,213.29,340.55,60.022,1560253504,"201051344000853","174011545737251",29.70,15.80,0,331.83,346.86,18.6,16.1,0.128,1333255.1,1333255.1,3435,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253522,558699.00
06/11/2019 07:45,2,0.648,ACTIVE,213.29,339.04,60.017,1560253504,"201051344001145","174011545737251",29.30,15.80,0,329.43,347.46,19.3,16.7,0.133,1333587.0,1333587.0,3445,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253523,558700.00
06/11/2019 07:45,2,0.736,ACTIVE,213.29,339.34,60.001,1560253504,"201051344000438","174011545737251",29.84,15.80,0,329.13,348.96,22.3,19.6,0.159,1326974.0,1326974.0,3434,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253523,558701.00
