ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 07:45,2,0.711,ACTIVE,212.83,337.54,60.012,1560253504,"201051344001135","174011545737251",29.80,15.50,0,327.92,347.46,21.5,18.8,0.155,1313984.4,1313984.4,3435,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253524,558702.00
06/11/2019 07:45,2,0.629,ACTIVE,212.83,337.84,60.017,1560253504,"201051344000983","174011545737251",29.36,15.80,0,329.43,346.26,18.8,16.2,0.128,1331218.5,1331218.5,3434,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253525,558703.00
06/11/2019 07:45,2,0.740,ACTIVE,213.29,339.34,60.022,1560253504,"201051344001203","174011545737251",29.58,15.80,0,327.92,349.56,22.2,19.5,0.168,1321841.7,1321841.7,3436,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253526,558704.00
06/11/2019 07:45,2,0.729,ACTIVE,213.06,339.04,60.022,1560253504,"201051344001230","174011545737251",29.66,16.30,0,325.82,347.76,21.9,19.2,0.168,1317280.9,1317280.9,3451,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253527,558705.00
06/11/2019 07:45,2,0.594,ACTIVE,212.83,340.55,60.028,1560253504,"201051344000646","174011545737251",31.09,16.00,0,327.02,350.17,18.7,16.1,0.124,1311114.6,1311114.6,3444,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253528,558706.00
06/11/2019 07:45,2,0.684,ACTIVE,212.83,338.44,60.012,1560253504,"201051344000867","174011545737251",29.32,15.80,0,327.92,346.56,20.3,17.7,0.141,1308400.6,1308400.6,3434,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253529,558707.00
06/11/2019 07:45,2,0.668,ACTIVE,213.29,340.55,60.012,1560253504,"201051344000633","174011545737251",29.82,15.80,0,329.13,348.66,20.2,17.6,0.141,1305632.3,1305632.3,3441,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253530,558708.00
06/11/2019 07:45,2,0.779,ACTIVE,212.61,339.34,60.022,1560253504,"201051344000955","174011545737251",29.98,16.00,0,326.72,348.36,23.7,20.9,0.177,1331568.6,1331568.6,3438,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253531,558709.00
06/11/2019 07:45,2,0.615,ACTIVE,212.83,338.14,60.017,1560253504,"201051344000648","174011545737251",30.28,15.00,0,329.43,345.96,18.9,16.3,0.128,1320168.2,1320168.2,3431,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253532,558710.00
06/11/2019 07:45,2,0.654,ACTIVE,213.06,339.65,60.017,1560253504,"201051344000645","174011545737251",29.26,15.50,0,329.73,347.16,19.4,16.8,0.137,1325468.7,1325468.7,3434,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253533,558711.00
06/11/2019 07:45,2,0.641,ACTIVE,212.61,337.84,60.017,1560253504,"201051344000569","174011545737251",29.42,15.80,0,328.22,346.26,19.1,16.6,0.133,1342055.1,1342055.1,3438,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253534,558712.00
06/11/2019 07:45,2,0.721,ACTIVE,213.06,342.35,60.012,1560253504,"179051228000119","174011545737251",29.72,17.30,0,330.63,349.86,21.8,19.1,0.141,128568.1,128568.1,3460,0,0,0,L,46974696,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560253535,558713.00
06/11/2019 08:00,2,0.996,ACTIVE,212.61,340.55,60.001,1560254404,"201051344000579","174011545737251",29.92,17.50,0,329.13,353.47,30.2,27.2,0.230,1342607.0,1342607.0,3435,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254405,558714.00
06/11/2019 08:00,2,1.033,ACTIVE,213.74,342.35,60.001,1560254404,"201051344001025","174011545737251",29.54,16.70,0,329.13,356.18,31.0,28.0,0.234,1326248.6,1326248.6,3434,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254406,558715.00
06/11/2019 08:00,2,1.160,ACTIVE,213.96,345.06,59.990,1560254404,"201051344001093","174011545737251",29.86,17.30,0,328.52,358.58,35.1,32.0,0.265,1309128.9,1309128.9,3438,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254407,558716.00
06/11/2019 08:00,2,0.887,ACTIVE,212.38,339.65,60.033,1560254404,"201051344000458","174011545737251",29.70,17.30,0,329.43,350.77,26.7,23.8,0.203,1324538.1,1324538.1,3436,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254408,558717.00
06/11/2019 08:00,2,1.098,ACTIVE,213.51,343.25,60.001,1560254404,"201051344000890","174011545737251",29.76,17.50,0,329.13,357.08,33.1,30.0,0.243,1324133.1,1324133.1,3440,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254409,558718.00
06/11/2019 08:00,2,0.992,ACTIVE,212.61,339.95,60.017,1560254404,"201051344000988","174011545737251",19.28,16.30,0,328.82,348.66,19.4,16.8,0.159,1014397.0,1014397.0,3434,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254410,558719.00
06/11/2019 08:00,2,0.998,ACTIVE,214.41,344.15,59.990,1560254404,"201051344000582","174011545737251",29.62,16.30,0,329.13,356.18,30.0,27.0,0.234,1302136.1,1302136.1,3433,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254411,558720.00
06/11/2019 08:00,2,0.992,ACTIVE,212.38,340.85,60.001,1560254404,"201051344000868","174011545737251",29.60,15.50,0,328.52,354.67,29.8,26.8,0.234,1310401.2,1310401.2,3436,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254412,558721.00
06/11/2019 08:00,2,0.936,ACTIVE,213.06,341.75,59.996,1560254404,"201051344000576","174011545737251",29.50,15.80,0,330.33,353.17,28.0,25.1,0.217,1327650.1,1327650.1,3439,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254413,558722.00
06/11/2019 08:00,2,0.955,ACTIVE,212.83,341.45,59.969,1560254404,"201051344001158","174011545737251",29.96,16.70,0,329.13,353.17,29.0,26.1,0.230,1304609.8,1304609.8,3433,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254414,558723.00
06/11/2019 08:00,2,0.994,ACTIVE,213.96,343.25,60.006,1560254404,"201051344000917","174011545737251",29.60,17.50,0,328.82,355.28,29.8,26.9,0.225,1318842.6,1318842.6,3440,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254415,558724.00
06/11/2019 08:00,2,1.078,ACTIVE,213.74,340.55,60.033,1560254404,"201051344000417","174011545737251",19.20,17.00,0,329.73,349.26,21.0,18.3,0.159,1050573.4,1050573.4,3449,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254416,558725.00
06/11/2019 08:00,2,1.008,ACTIVE,213.96,343.55,60.028,1560254404,"201051344000685","174011545737251",29.46,17.00,0,329.73,355.88,30.1,27.1,0.243,1325210.4,1325210.4,3441,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254417,558726.00
06/11/2019 08:00,2,1.035,ACTIVE,213.96,343.55,60.001,1560254404,"201051344000651","174011545737251",29.72,16.00,0,329.43,356.18,31.2,28.2,0.234,1318810.9,1318810.9,3441,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254418,558727.00
06/11/2019 08:00,2,0.980,ACTIVE,212.16,340.25,59.990,1560254404,"201051344000594","174011545737251",29.80,17.50,0,327.02,354.37,29.6,26.7,0.225,1330055.6,1330055.6,3440,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254419,558728.00
06/11/2019 08:00,2,0.996,ACTIVE,212.83,339.34,59.996,1560254404,"201051344000469","174011545737251",29.90,15.80,0,328.52,353.17,30.2,27.2,0.230,1310133.3,1310133.3,3438,0,0,0,L,1122011218,1,120.65,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254420,558729.00
06/11/2019 08:00,2,0.982,ACTIVE,214.19,343.55,59.996,1560254404,"201051344000585","174011545737251",29.96,17.30,0,329.43,354.97,29.9,26.9,0.217,1333021.0,1333021.0,3435,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254421,558730.00
06/11/2019 08:00,2,0.896,ACTIVE,213.06,341.75,59.943,1560254404,"201051344000853","174011545737251",29.92,16.30,0,331.23,352.87,27.2,24.4,0.203,1333260.1,1333260.1,3436,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254422,558731.00
06/11/2019 08:00,2,0.945,ACTIVE,213.96,342.65,59.990,1560254404,"201051344001145","174011545737251",30.04,17.00,0,330.33,354.97,28.8,25.9,0.217,1333592.2,1333592.2,3446,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254423,558732.00
06/11/2019 08:00,2,1.076,ACTIVE,213.96,343.55,59.969,1560254404,"201051344000438","174011545737251",29.96,17.00,0,328.82,357.08,32.7,29.7,0.252,1326980.0,1326980.0,3435,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254424,558733.00
06/11/2019 08:00,2,1.045,ACTIVE,213.51,342.65,59.996,1560254404,"201051344001135","174011545737251",29.90,16.30,0,329.43,355.88,31.6,28.6,0.239,1313990.2,1313990.2,3436,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254425,558734.00
06/11/2019 08:00,2,0.900,ACTIVE,212.83,340.25,59.985,1560254404,"201051344000983","174011545737251",29.88,16.30,0,328.82,352.27,27.3,24.4,0.208,1331223.5,1331223.5,3435,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254426,558735.00
06/11/2019 08:00,2,1.086,ACTIVE,213.96,343.25,60.001,1560254404,"201051344001203","174011545737251",29.94,16.70,0,329.73,358.58,33.0,29.9,0.261,1321847.8,1321847.8,3437,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254427,558736.00
06/11/2019 08:00,2,1.080,ACTIVE,213.51,344.45,59.985,1560254404,"201051344001230","174011545737251",29.84,17.80,0,327.62,357.08,32.7,29.6,0.261,1317287.0,1317287.0,3453,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254428,558737.00
06/11/2019 08:00,2,0.986,ACTIVE,213.29,344.45,60.038,1560254404,"201051344000646","174011545737251",30.24,17.30,0,328.22,355.88,30.2,27.3,0.239,1311120.0,1311120.0,3446,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254430,558738.00
06/11/2019 08:00,2,1.000,ACTIVE,212.61,340.55,59.990,1560254404,"201051344000867","174011545737251",29.52,16.70,0,329.13,354.07,30.0,27.0,0.221,1308406.1,1308406.1,3435,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254431,558739.00
06/11/2019 08:00,2,0.986,ACTIVE,213.06,342.35,59.975,1560254404,"201051344000633","174011545737251",29.58,17.00,0,330.33,354.37,29.6,26.6,0.225,1305637.7,1305637.7,3442,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254431,558740.00
06/11/2019 08:00,2,1.135,ACTIVE,213.29,343.55,59.985,1560254404,"201051344000955","174011545737251",30.06,17.30,0,327.32,357.08,34.5,31.4,0.270,1331575.1,1331575.1,3439,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254432,558741.00
06/11/2019 08:00,2,0.932,ACTIVE,212.83,340.55,59.996,1560254404,"201051344000648","174011545737251",29.90,15.50,0,329.73,352.27,28.3,25.4,0.221,1320173.4,1320173.4,3432,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254433,558742.00
06/11/2019 08:00,2,0.936,ACTIVE,213.06,341.15,60.012,1560254404,"201051344000645","174011545737251",30.02,16.30,0,330.63,352.87,28.4,25.5,0.208,1325473.9,1325473.9,3435,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254434,558743.00
06/11/2019 08:00,2,0.924,ACTIVE,212.61,340.85,59.996,1560254404,"201051344000569","174011545737251",29.80,16.30,0,328.82,351.97,27.9,25.1,0.212,1342060.2,1342060.2,3439,0,0,0,L,1122011218,1,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254435,558744.00
06/11/2019 08:00,2,1.027,ACTIVE,212.83,344.45,60.001,1560254404,"179051228000119","174011545737251",29.96,18.00,0,330.93,356.18,31.2,28.2,0.234,128573.9,128573.9,3461,0,0,0,L,46974696,1,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560254437,558745.00
06/11/2019 08:15,2,1.402,ACTIVE,212.61,347.16,60.017,1560255304,"201051344000579","174011545737251",29.82,18.30,0,329.43,363.39,42.4,39.0,0.340,1342615.2,1342615.2,3437,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255306,558746.00
06/11/2019 08:15,2,1.428,ACTIVE,212.61,347.76,60.022,1560255304,"201051344001025","174011545737251",30.26,18.00,0,330.63,365.19,43.8,40.3,0.340,1326257.1,1326257.1,3436,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255308,558747.00
06/11/2019 08:15,2,1.584,ACTIVE,212.83,349.86,60.012,1560255304,"201051344001093","174011545737251",30.02,18.30,0,330.93,369.10,48.2,44.6,0.384,1309138.4,1309138.4,3440,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255309,558748.00
06/11/2019 08:15,2,1.270,ACTIVE,212.61,345.36,60.022,1560255304,"201051344000458","174011545737251",29.68,18.00,0,328.82,360.69,38.2,34.9,0.309,1324545.4,1324545.4,3438,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255311,558749.00
06/11/2019 08:15,2,1.518,ACTIVE,212.61,348.06,60.022,1560255304,"201051344000890","174011545737251",29.88,19.30,0,329.73,366.70,45.9,42.4,0.362,1324142.2,1324142.2,3442,0,0,0,L,1122011218,1,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255313,558750.00
06/11/2019 08:15,2,1.402,ACTIVE,212.61,344.76,60.017,1560255304,"201051344000988","174011545737251",19.54,17.30,0,329.13,355.88,27.8,24.9,0.225,1014402.2,1014402.2,3436,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255314,558751.00
06/11/2019 08:15,2,1.398,ACTIVE,213.51,348.96,60.017,1560255304,"201051344000582","174011545737251",29.88,17.30,0,330.63,365.19,42.4,39.0,0.340,1302144.3,1302144.3,3435,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255316,558752.00
06/11/2019 08:15,2,1.391,ACTIVE,212.16,345.66,60.028,1560255304,"201051344000868","174011545737251",29.86,16.70,0,326.42,362.79,42.1,38.7,0.336,1310409.4,1310409.4,3438,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255317,558753.00
06/11/2019 08:15,2,1.318,ACTIVE,213.06,346.26,60.017,1560255304,"201051344000576","174011545737251",29.82,16.70,0,328.52,361.89,39.9,36.6,0.318,1327657.8,1327657.8,3440,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255318,558754.00
06/11/2019 08:15,2,1.365,ACTIVE,212.61,345.06,60.022,1560255304,"201051344001158","174011545737251",29.86,17.50,0,327.32,362.49,41.4,38.0,0.336,1304617.8,1304617.8,3434,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255319,558755.00
06/11/2019 08:15,2,1.402,ACTIVE,213.06,347.46,60.033,1560255304,"201051344000917","174011545737251",29.96,18.70,0,330.93,363.99,42.6,39.2,0.340,1318850.8,1318850.8,3441,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255320,558756.00
06/11/2019 08:15,2,1.488,ACTIVE,213.06,342.95,60.022,1560255304,"201051344000417","174011545737251",19.30,18.30,0,330.63,355.28,29.1,26.1,0.230,1050578.9,1050578.9,3450,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255321,558757.00
06/11/2019 08:15,2,1.416,ACTIVE,213.06,346.86,60.022,1560255304,"201051344000685","174011545737251",29.74,17.80,0,329.43,364.59,42.6,39.2,0.362,1325218.7,1325218.7,3442,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255322,558758.00
06/11/2019 08:15,2,1.465,ACTIVE,213.29,347.76,59.985,1560255304,"201051344000651","174011545737251",29.72,17.00,0,331.83,365.49,44.1,40.7,0.354,1318819.6,1318819.6,3442,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255323,558759.00
06/11/2019 08:15,2,1.385,ACTIVE,212.16,345.36,60.028,1560255304,"201051344000594","174011545737251",29.80,18.30,0,326.72,362.49,41.9,38.5,0.336,1330063.8,1330063.8,3441,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255324,558760.00
06/11/2019 08:15,2,1.400,ACTIVE,212.61,345.96,60.054,1560255304,"201051344000469","174011545737251",30.06,17.00,0,326.72,362.79,42.7,39.3,0.362,1310141.6,1310141.6,3439,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255325,558761.00
06/11/2019 08:15,2,1.398,ACTIVE,213.29,347.46,59.990,1560255304,"201051344000585","174011545737251",29.86,18.70,0,330.63,363.39,42.3,38.9,0.336,1333029.2,1333029.2,3436,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255326,558762.00
06/11/2019 08:15,2,1.271,ACTIVE,213.06,345.66,60.022,1560255304,"201051344000853","174011545737251",30.36,17.30,0,329.73,361.59,39.1,35.8,0.309,1333267.6,1333267.6,3437,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255327,558763.00
06/11/2019 08:15,2,1.365,ACTIVE,213.06,346.26,60.022,1560255304,"201051344001145","174011545737251",29.80,18.00,0,332.13,363.99,41.2,37.9,0.331,1333600.2,1333600.2,3447,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255328,558764.00
06/11/2019 08:15,2,1.496,ACTIVE,213.06,347.46,60.017,1560255304,"201051344000438","174011545737251",30.04,18.30,0,330.93,366.10,45.6,42.1,0.358,1326989.0,1326989.0,3436,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255329,558765.00
06/11/2019 08:15,2,1.457,ACTIVE,212.83,345.96,60.017,1560255304,"201051344001135","174011545737251",30.00,17.50,0,330.03,364.59,44.2,40.8,0.345,1313998.9,1313998.9,3437,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255330,558766.00
06/11/2019 08:15,2,1.289,ACTIVE,212.83,344.76,60.028,1560255304,"201051344000983","174011545737251",30.00,17.30,0,328.52,360.69,39.1,35.9,0.323,1331231.0,1331231.0,3436,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255330,558767.00
06/11/2019 08:15,2,1.531,ACTIVE,213.06,347.46,60.028,1560255304,"201051344001203","174011545737251",29.70,18.00,0,331.23,367.30,46.1,42.5,0.376,1321856.8,1321856.8,3438,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255331,558768.00
06/11/2019 08:15,2,1.506,ACTIVE,212.83,347.16,60.028,1560255304,"201051344001230","174011545737251",29.86,19.30,0,329.43,364.59,45.6,42.1,0.380,1317295.9,1317295.9,3454,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255332,558769.00
06/11/2019 08:15,2,1.412,ACTIVE,212.61,346.86,60.022,1560255304,"201051344000646","174011545737251",29.92,18.00,0,330.63,363.99,42.9,39.4,0.349,1311128.3,1311128.3,3447,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255333,558770.00
06/11/2019 08:15,2,1.398,ACTIVE,212.61,345.66,60.028,1560255304,"201051344000867","174011545737251",29.74,18.00,0,326.72,363.39,42.2,38.8,0.331,1308414.3,1308414.3,3437,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255335,558771.00
06/11/2019 08:15,2,1.375,ACTIVE,212.83,347.16,60.022,1560255304,"201051344000633","174011545737251",30.08,18.00,0,328.82,363.99,41.9,38.5,0.336,1305645.9,1305645.9,3444,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255337,558772.00
06/11/2019 08:15,2,1.570,ACTIVE,212.61,348.66,59.990,1560255304,"201051344000955","174011545737251",30.02,18.30,0,328.52,367.30,47.8,44.2,0.384,1331584.6,1331584.6,3441,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255339,558773.00
06/11/2019 08:15,2,1.318,ACTIVE,212.61,346.56,60.033,1560255304,"201051344000648","174011545737251",29.90,16.30,0,329.43,362.19,40.0,36.7,0.331,1320181.2,1320181.2,3434,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255340,558774.00
06/11/2019 08:15,2,1.338,ACTIVE,213.06,346.86,60.012,1560255304,"201051344000645","174011545737251",29.98,17.30,0,330.03,363.09,40.7,37.3,0.323,1325481.8,1325481.8,3437,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255342,558775.00
06/11/2019 08:15,2,1.311,ACTIVE,212.61,344.76,60.017,1560255304,"201051344000569","174011545737251",29.96,17.30,0,327.02,360.99,39.8,36.5,0.318,1342067.9,1342067.9,3440,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255343,558776.00
06/11/2019 08:15,2,1.430,ACTIVE,212.83,349.56,60.028,1560255304,"179051228000119","174011545737251",30.08,19.00,0,329.13,365.49,43.6,40.2,0.349,128582.4,128582.4,3462,0,0,0,L,46974696,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560255344,558777.00
06/11/2019 08:30,2,1.844,ACTIVE,213.74,351.37,60.001,1560256204,"201051344000579","174011545737251",30.16,19.50,0,331.23,373.91,56.4,52.5,0.464,1342626.6,1342626.6,3438,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256205,558778.00
06/11/2019 08:30,2,1.920,ACTIVE,213.96,350.77,60.017,1560256204,"201051344001025","174011545737251",30.04,20.30,0,330.33,375.41,58.4,54.5,0.468,1326268.9,1326268.9,3437,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256206,558779.00
06/11/2019 08:30,2,2.055,ACTIVE,213.96,353.47,60.001,1560256204,"201051344001093","174011545737251",30.10,19.80,0,331.53,378.42,62.7,58.6,0.499,1309151.3,1309151.3,3441,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256207,558780.00
06/11/2019 08:30,2,1.721,ACTIVE,213.74,349.86,59.996,1560256204,"201051344000458","174011545737251",29.76,19.50,0,330.63,370.60,51.9,48.2,0.424,1324555.7,1324555.7,3439,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256208,558781.00
06/11/2019 08:30,2,1.992,ACTIVE,213.74,351.37,59.996,1560256204,"201051344000890","174011545737251",29.88,21.30,0,327.02,376.01,60.3,56.3,0.486,1324154.5,1324154.5,3443,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256209,558782.00
06/11/2019 08:30,2,1.891,ACTIVE,213.74,348.06,59.975,1560256204,"201051344000988","174011545737251",19.48,17.80,0,330.93,363.39,37.4,34.1,0.305,1014409.6,1014409.6,3437,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256210,558783.00
06/11/2019 08:30,2,1.879,ACTIVE,214.41,352.27,60.001,1560256204,"201051344000582","174011545737251",29.62,18.30,0,331.23,375.41,56.4,52.5,0.464,1302155.7,1302155.7,3436,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256211,558784.00
06/11/2019 08:30,2,1.863,ACTIVE,213.29,351.07,60.001,1560256204,"201051344000868","174011545737251",29.76,17.50,0,328.82,373.31,56.2,52.3,0.455,1310420.7,1310420.7,3439,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256212,558785.00
06/11/2019 08:30,2,1.775,ACTIVE,214.19,351.97,59.996,1560256204,"201051344000576","174011545737251",29.98,17.80,0,330.93,372.71,53.9,50.1,0.433,1327668.6,1327668.6,3441,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256213,558786.00
06/11/2019 08:30,2,1.844,ACTIVE,213.74,351.67,59.996,1560256204,"201051344001158","174011545737251",29.70,18.70,0,330.33,374.51,55.5,51.7,0.460,1304628.9,1304628.9,3435,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256214,558787.00
06/11/2019 08:30,2,1.889,ACTIVE,213.96,351.97,59.996,1560256204,"201051344000917","174011545737251",29.74,19.80,0,330.63,374.51,57.0,53.0,0.464,1318862.2,1318862.2,3442,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256215,558788.00
06/11/2019 08:30,2,1.941,ACTIVE,213.74,346.86,59.975,1560256204,"201051344000417","174011545737251",19.48,20.00,0,330.03,362.19,38.4,35.1,0.309,1050586.5,1050586.5,3451,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256216,558789.00
06/11/2019 08:30,2,1.902,ACTIVE,213.96,352.87,59.980,1560256204,"201051344000685","174011545737251",29.68,19.50,0,330.33,375.11,57.2,53.3,0.491,1325230.2,1325230.2,3443,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256217,558790.00
06/11/2019 08:30,2,1.906,ACTIVE,214.19,353.17,59.996,1560256204,"201051344000651","174011545737251",30.26,18.30,0,332.13,376.01,58.5,54.5,0.473,1318831.3,1318831.3,3443,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256218,558791.00
06/11/2019 08:30,2,1.867,ACTIVE,213.06,350.17,59.985,1560256204,"201051344000594","174011545737251",29.56,20.00,0,326.12,372.71,56.0,52.1,0.451,1330075.0,1330075.0,3442,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256219,558792.00
06/11/2019 08:30,2,1.881,ACTIVE,213.96,352.57,59.990,1560256204,"201051344000469","174011545737251",29.88,17.50,0,328.82,374.81,56.9,53.0,0.482,1310153.0,1310153.0,3440,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256220,558793.00
06/11/2019 08:30,2,1.867,ACTIVE,214.19,352.27,59.996,1560256204,"201051344000585","174011545737251",29.92,20.00,0,331.23,374.51,56.6,52.7,0.468,1333040.5,1333040.5,3437,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256221,558794.00
06/11/2019 08:30,2,1.762,ACTIVE,214.19,351.67,59.996,1560256204,"201051344000853","174011545737251",29.86,18.70,0,331.83,373.31,53.3,49.5,0.424,1333278.2,1333278.2,3438,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256222,558795.00
06/11/2019 08:30,2,1.826,ACTIVE,213.96,351.67,59.996,1560256204,"201051344001145","174011545737251",29.92,19.30,0,331.23,373.91,55.4,51.6,0.451,1333611.2,1333611.2,3448,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256223,558796.00
06/11/2019 08:30,2,1.947,ACTIVE,213.96,352.27,59.990,1560256204,"201051344000438","174011545737251",30.32,20.30,0,331.53,376.01,59.8,55.8,0.473,1327001.1,1327001.1,3437,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256223,558797.00
06/11/2019 08:30,2,1.941,ACTIVE,213.74,352.57,59.990,1560256204,"201051344001135","174011545737251",29.78,19.00,0,328.82,375.11,58.6,54.7,0.473,1314010.7,1314010.7,3438,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256224,558798.00
06/11/2019 08:30,2,1.762,ACTIVE,213.74,350.47,59.980,1560256204,"201051344000983","174011545737251",29.74,18.00,0,329.43,372.11,53.1,49.3,0.442,1331241.5,1331241.5,3437,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256225,558799.00
06/11/2019 08:30,2,1.980,ACTIVE,214.19,352.87,59.990,1560256204,"201051344001203","174011545737251",30.30,19.80,0,331.83,378.12,60.8,56.8,0.513,1321869.2,1321869.2,3439,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256226,558800.00
06/11/2019 08:30,2,1.990,ACTIVE,213.74,351.67,59.990,1560256204,"201051344001230","174011545737251",29.86,21.50,0,325.82,375.41,60.2,56.2,0.504,1317308.1,1317308.1,3455,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256227,558801.00
06/11/2019 08:30,2,1.895,ACTIVE,213.51,351.37,59.990,1560256204,"201051344000646","174011545737251",29.72,19.30,0,327.32,374.81,57.1,53.2,0.482,1311139.8,1311139.8,3448,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256228,558802.00
06/11/2019 08:30,2,1.865,ACTIVE,213.96,349.86,59.990,1560256204,"201051344000867","174011545737251",29.72,19.50,0,329.13,372.41,56.2,52.3,0.446,1308425.6,1308425.6,3438,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256229,558803.00
06/11/2019 08:30,2,1.867,ACTIVE,213.96,352.27,59.985,1560256204,"201051344000633","174011545737251",29.58,20.00,0,330.63,373.91,56.0,52.1,0.460,1305657.1,1305657.1,3445,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256230,558804.00
06/11/2019 08:30,2,2.057,ACTIVE,213.51,352.57,59.996,1560256204,"201051344000955","174011545737251",29.88,20.30,0,327.02,376.01,62.3,58.2,0.513,1331597.3,1331597.3,3442,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256231,558805.00
06/11/2019 08:30,2,1.766,ACTIVE,213.74,350.17,59.985,1560256204,"201051344000648","174011545737251",30.06,17.50,0,331.53,372.71,53.8,50.0,0.446,1320191.8,1320191.8,3435,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256232,558806.00
06/11/2019 08:30,2,1.814,ACTIVE,214.19,351.07,59.985,1560256204,"201051344000645","174011545737251",29.84,18.00,0,331.53,373.61,54.9,51.0,0.442,1325492.7,1325492.7,3438,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256233,558807.00
06/11/2019 08:30,2,1.770,ACTIVE,213.74,351.37,59.990,1560256204,"201051344000569","174011545737251",30.02,18.00,0,330.33,372.71,53.8,50.0,0.442,1342078.6,1342078.6,3441,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256234,558808.00
06/11/2019 08:30,2,1.900,ACTIVE,213.96,356.18,59.980,1560256204,"179051228000119","174011545737251",29.98,19.80,0,331.23,377.22,57.8,53.8,0.473,128594.0,128594.0,3463,0,0,0,L,46974696,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560256235,558809.00
06/11/2019 08:45,2,2.316,ACTIVE,213.96,356.18,60.033,1560257104,"201051344000579","174011545737251",30.06,21.50,0,332.43,384.13,70.5,66.2,0.575,1342641.4,1342641.4,3439,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257105,558810.00
06/11/2019 08:45,2,2.402,ACTIVE,213.96,355.28,60.028,1560257104,"201051344001025","174011545737251",30.02,22.50,0,332.13,384.43,73.0,68.6,0.579,1326284.2,1326284.2,3438,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257106,558811.00
06/11/2019 08:45,2,2.562,ACTIVE,213.96,357.98,60.028,1560257104,"201051344001093","174011545737251",29.72,21.50,0,332.13,388.04,77.2,72.5,0.632,1309167.7,1309167.7,3442,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257107,558812.00
06/11/2019 08:45,2,2.174,ACTIVE,213.96,353.77,60.038,1560257104,"201051344000458","174011545737251",30.04,21.30,0,332.13,382.63,66.2,61.9,0.548,1324569.4,1324569.4,3440,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257108,558813.00
06/11/2019 08:45,2,2.496,ACTIVE,213.51,356.18,60.038,1560257104,"201051344000890","174011545737251",29.46,23.30,0,331.83,385.33,74.5,70.0,0.614,1324170.2,1324170.2,3444,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257109,558814.00
06/11/2019 08:45,2,2.402,ACTIVE,214.19,351.97,60.033,1560257104,"201051344000988","174011545737251",19.20,19.30,0,331.83,371.21,46.7,43.2,0.393,1014419.2,1014419.2,3438,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257110,558815.00
06/11/2019 08:45,2,2.363,ACTIVE,214.41,356.78,60.028,1560257104,"201051344000582","174011545737251",29.54,20.00,0,332.43,385.03,70.7,66.3,0.583,1302170.5,1302170.5,3437,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257111,558816.00
06/11/2019 08:45,2,2.342,ACTIVE,213.51,355.28,60.033,1560257104,"201051344000868","174011545737251",29.82,18.70,0,330.63,383.23,70.8,66.4,0.588,1310435.5,1310435.5,3440,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257112,558817.00
06/11/2019 08:45,2,2.246,ACTIVE,214.41,356.18,60.033,1560257104,"201051344000576","174011545737251",29.96,19.30,0,333.03,383.53,68.1,63.8,0.557,1327682.8,1327682.8,3442,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257113,558818.00
06/11/2019 08:45,2,2.334,ACTIVE,213.96,355.88,60.033,1560257104,"201051344001158","174011545737251",29.46,20.00,0,332.73,384.13,69.7,65.4,0.588,1304643.5,1304643.5,3436,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257114,558819.00
06/11/2019 08:45,2,2.367,ACTIVE,213.96,355.88,60.038,1560257104,"201051344000917","174011545737251",29.76,21.50,0,331.23,383.83,71.4,67.0,0.592,1318877.2,1318877.2,3443,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257115,558820.00
06/11/2019 08:45,2,2.459,ACTIVE,213.96,349.86,60.028,1560257104,"201051344000417","174011545737251",18.98,22.50,0,332.13,368.80,47.3,43.7,0.389,1050596.4,1050596.4,3452,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257115,558821.00
06/11/2019 08:45,2,2.395,ACTIVE,213.96,356.18,60.033,1560257104,"201051344000685","174011545737251",29.40,21.30,0,330.93,384.13,71.3,66.9,0.610,1325245.2,1325245.2,3444,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257116,558822.00
06/11/2019 08:45,2,2.426,ACTIVE,214.41,357.38,60.033,1560257104,"201051344000651","174011545737251",29.72,20.00,0,333.03,385.03,73.0,68.6,0.592,1318846.7,1318846.7,3444,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257117,558823.00
06/11/2019 08:45,2,2.344,ACTIVE,213.29,354.97,60.043,1560257104,"201051344000594","174011545737251",29.54,22.30,0,331.23,382.63,70.1,65.8,0.575,1330089.7,1330089.7,3443,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257118,558824.00
06/11/2019 08:45,2,2.342,ACTIVE,214.19,356.78,60.038,1560257104,"201051344000469","174011545737251",30.06,18.70,0,331.23,384.73,71.3,66.9,0.605,1310168.0,1310168.0,3441,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257119,558825.00
06/11/2019 08:45,2,2.350,ACTIVE,214.19,356.78,60.028,1560257104,"201051344000585","174011545737251",29.90,21.80,0,332.13,384.43,71.2,66.7,0.597,1333055.4,1333055.4,3438,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257120,558826.00
06/11/2019 08:45,2,2.229,ACTIVE,214.64,356.48,60.033,1560257104,"201051344000853","174011545737251",30.02,20.30,0,334.24,383.23,67.8,63.5,0.552,1333292.3,1333292.3,3439,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257121,558827.00
06/11/2019 08:45,2,2.287,ACTIVE,213.74,355.28,59.996,1560257104,"201051344001145","174011545737251",30.08,21.30,0,331.83,383.83,69.6,65.2,0.575,1333625.8,1333625.8,3449,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257122,558828.00
06/11/2019 08:45,2,2.471,ACTIVE,213.96,356.78,60.017,1560257104,"201051344000438","174011545737251",29.54,22.80,0,332.73,385.03,74.0,69.5,0.601,1327016.8,1327016.8,3438,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257123,558829.00
06/11/2019 08:45,2,2.398,ACTIVE,213.96,355.88,60.033,1560257104,"201051344001135","174011545737251",29.94,20.30,0,331.83,384.73,72.8,68.3,0.588,1314026.1,1314026.1,3439,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257124,558830.00
06/11/2019 08:45,2,2.227,ACTIVE,213.96,355.58,60.033,1560257104,"201051344000983","174011545737251",29.90,19.50,0,332.13,382.33,67.4,63.1,0.566,1331255.6,1331255.6,3438,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257125,558831.00
06/11/2019 08:45,2,2.512,ACTIVE,214.19,356.78,60.022,1560257104,"201051344001203","174011545737251",29.58,21.80,0,333.33,387.14,75.3,70.7,0.636,1321885.1,1321885.1,3440,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257126,558832.00
06/11/2019 08:45,2,2.469,ACTIVE,213.51,355.28,60.028,1560257104,"201051344001230","174011545737251",29.82,23.50,0,329.43,384.13,74.6,70.0,0.623,1317323.8,1317323.8,3456,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257127,558833.00
06/11/2019 08:45,2,2.365,ACTIVE,213.29,355.58,60.017,1560257104,"201051344000646","174011545737251",29.76,21.50,0,330.63,384.13,71.3,66.9,0.601,1311154.8,1311154.8,3449,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257128,558834.00
06/11/2019 08:45,2,2.350,ACTIVE,213.96,354.97,60.043,1560257104,"201051344000867","174011545737251",29.68,21.50,0,331.23,382.63,70.7,66.3,0.561,1308440.4,1308440.4,3439,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257129,558835.00
06/11/2019 08:45,2,2.312,ACTIVE,214.19,355.58,60.028,1560257104,"201051344000633","174011545737251",29.92,22.80,0,331.83,382.63,70.1,65.7,0.566,1305671.8,1305671.8,3446,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257130,558836.00
06/11/2019 08:45,2,2.527,ACTIVE,213.51,356.18,60.028,1560257104,"201051344000955","174011545737251",29.90,22.50,0,330.93,385.03,76.5,71.9,0.636,1331613.5,1331613.5,3443,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257130,558837.00
06/11/2019 08:45,2,2.227,ACTIVE,213.96,355.58,60.022,1560257104,"201051344000648","174011545737251",30.00,18.70,0,332.43,382.63,67.7,63.4,0.566,1320206.0,1320206.0,3436,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257131,558838.00
06/11/2019 08:45,2,2.320,ACTIVE,214.19,355.88,60.028,1560257104,"201051344000645","174011545737251",29.42,19.30,0,333.33,384.13,69.1,64.8,0.561,1325507.1,1325507.1,3439,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257132,558839.00
06/11/2019 08:45,2,2.219,ACTIVE,214.19,356.18,60.022,1560257104,"201051344000569","174011545737251",30.22,19.30,0,332.43,383.23,67.9,63.6,0.561,1342092.7,1342092.7,3442,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257133,558840.00
06/11/2019 08:45,2,2.391,ACTIVE,214.19,360.69,60.012,1560257104,"179051228000119","174011545737251",29.78,21.30,0,334.24,386.83,72.2,67.7,0.601,128609.2,128609.2,3464,0,0,0,L,46974696,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560257135,558841.00
06/11/2019 09:00,2,2.787,ACTIVE,215.32,347.16,60.006,1560258004,"201051344000579","174011545737251",29.98,25.80,0,333.93,388.64,84.6,79.8,0.384,1342659.7,1342659.7,3440,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258006,558842.00
06/11/2019 09:00,2,2.891,ACTIVE,215.09,345.96,60.006,1560258004,"201051344001025","174011545737251",29.86,26.00,0,331.23,387.44,87.5,82.5,0.402,1326303.1,1326303.1,3439,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258007,558843.00
06/11/2019 09:00,2,3.035,ACTIVE,215.09,347.46,60.012,1560258004,"201051344001093","174011545737251",29.68,24.50,0,332.13,389.84,91.2,86.1,0.411,1309187.5,1309187.5,3443,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258008,558844.00
