ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 09:00,2,2.689,ACTIVE,215.09,345.66,60.038,1560258004,"201051344000458","174011545737251",29.50,22.80,0,333.03,389.24,80.4,75.6,0.376,1324586.6,1324586.6,3441,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258009,558845.00
06/11/2019 09:00,2,2.930,ACTIVE,214.41,345.36,60.017,1560258004,"201051344000890","174011545737251",29.82,27.00,0,329.73,388.34,88.5,83.5,0.402,1324189.4,1324189.4,3445,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258010,558846.00
06/11/2019 09:00,2,2.850,ACTIVE,215.09,353.77,60.017,1560258004,"201051344000988","174011545737251",19.44,20.00,0,333.33,376.62,56.2,52.3,0.477,1014431.1,1014431.1,3439,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258011,558847.00
06/11/2019 09:00,2,2.812,ACTIVE,215.32,347.16,60.017,1560258004,"201051344000582","174011545737251",29.74,22.80,0,331.23,388.34,84.8,79.9,0.393,1302188.8,1302188.8,3438,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258012,558848.00
06/11/2019 09:00,2,2.814,ACTIVE,214.64,345.96,60.017,1560258004,"201051344000868","174011545737251",29.84,20.70,0,332.43,388.64,85.1,80.2,0.389,1310453.8,1310453.8,3441,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258012,558849.00
06/11/2019 09:00,2,2.732,ACTIVE,215.54,348.36,60.012,1560258004,"201051344000576","174011545737251",29.84,21.00,0,332.43,390.74,82.7,77.9,0.393,1327700.5,1327700.5,3443,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258013,558850.00
06/11/2019 09:00,2,2.812,ACTIVE,215.32,347.16,60.017,1560258004,"201051344001158","174011545737251",29.50,22.50,0,333.63,390.44,84.0,79.2,0.384,1304661.5,1304661.5,3437,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258014,558851.00
06/11/2019 09:00,2,2.885,ACTIVE,215.09,346.56,60.012,1560258004,"201051344000917","174011545737251",29.34,24.80,0,330.93,386.53,85.8,80.9,0.393,1318895.6,1318895.6,3444,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258015,558852.00
06/11/2019 09:00,2,2.838,ACTIVE,214.41,351.07,60.028,1560258004,"201051344000417","174011545737251",19.58,24.80,0,329.73,372.71,56.3,52.4,0.468,1050608.4,1050608.4,3453,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258016,558853.00
06/11/2019 09:00,2,2.881,ACTIVE,214.41,346.56,60.022,1560258004,"201051344000685","174011545737251",29.34,23.80,0,331.83,387.44,85.6,80.7,0.415,1325263.6,1325263.6,3445,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258017,558854.00
06/11/2019 09:00,2,2.920,ACTIVE,215.09,346.56,60.006,1560258004,"201051344000651","174011545737251",29.58,22.50,0,333.33,388.34,87.4,82.4,0.402,1318865.6,1318865.6,3445,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258018,558855.00
06/11/2019 09:00,2,2.840,ACTIVE,214.41,345.66,59.990,1560258004,"201051344000594","174011545737251",29.34,25.30,0,330.33,388.04,84.4,79.5,0.380,1330107.8,1330107.8,3444,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258019,558856.00
06/11/2019 09:00,2,2.838,ACTIVE,215.32,348.06,60.022,1560258004,"201051344000469","174011545737251",29.80,21.00,0,332.73,390.14,85.8,80.9,0.411,1310186.4,1310186.4,3442,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258020,558857.00
06/11/2019 09:00,2,2.857,ACTIVE,215.32,346.26,60.017,1560258004,"201051344000585","174011545737251",29.68,24.80,0,331.53,387.44,85.8,80.9,0.402,1333073.8,1333073.8,3439,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258021,558858.00
06/11/2019 09:00,2,2.707,ACTIVE,215.77,348.36,60.022,1560258004,"201051344000853","174011545737251",29.98,23.00,0,335.14,389.84,82.2,77.5,0.371,1333309.9,1333309.9,3440,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258022,558859.00
06/11/2019 09:00,2,2.805,ACTIVE,214.64,346.26,60.022,1560258004,"201051344001145","174011545737251",29.60,23.50,0,331.53,387.74,84.1,79.2,0.384,1333643.9,1333643.9,3450,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258023,558860.00
06/11/2019 09:00,2,2.943,ACTIVE,214.87,346.26,60.017,1560258004,"201051344000438","174011545737251",29.60,26.30,0,330.93,387.44,88.3,83.3,0.398,1327035.9,1327035.9,3439,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258024,558861.00
06/11/2019 09:00,2,2.898,ACTIVE,214.87,345.36,60.017,1560258004,"201051344001135","174011545737251",29.70,23.30,0,330.93,387.14,87.2,82.3,0.393,1314044.9,1314044.9,3440,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258025,558862.00
06/11/2019 09:00,2,2.693,ACTIVE,215.32,347.16,60.028,1560258004,"201051344000983","174011545737251",30.02,21.50,0,333.33,389.54,81.9,77.1,0.384,1331273.1,1331273.1,3439,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258025,558863.00
06/11/2019 09:00,2,3.006,ACTIVE,215.32,345.66,60.022,1560258004,"201051344001203","174011545737251",29.56,25.80,0,332.43,390.44,90.0,84.9,0.415,1321904.5,1321904.5,3441,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258027,558864.00
06/11/2019 09:00,2,2.928,ACTIVE,214.41,345.36,60.012,1560258004,"201051344001230","174011545737251",29.90,26.50,0,329.13,387.14,88.7,83.7,0.424,1317343.1,1317343.1,3457,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258028,558865.00
06/11/2019 09:00,2,2.861,ACTIVE,214.41,346.26,60.006,1560258004,"201051344000646","174011545737251",29.54,24.00,0,325.82,387.14,85.6,80.7,0.389,1311173.2,1311173.2,3450,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258029,558866.00
06/11/2019 09:00,2,2.826,ACTIVE,215.09,346.56,60.017,1560258004,"201051344000867","174011545737251",29.64,24.80,0,333.03,386.83,84.8,79.9,0.376,1308458.7,1308458.7,3440,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258029,558867.00
06/11/2019 09:00,2,2.820,ACTIVE,215.09,348.66,60.022,1560258004,"201051344000633","174011545737251",29.50,26.00,0,332.43,392.25,84.2,79.4,0.380,1305689.9,1305689.9,3447,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258030,558868.00
06/11/2019 09:00,2,3.012,ACTIVE,214.41,346.26,60.049,1560258004,"201051344000955","174011545737251",29.74,25.80,0,329.73,387.14,90.8,85.7,0.424,1331633.2,1331633.2,3444,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258031,558869.00
06/11/2019 09:00,2,2.725,ACTIVE,215.09,347.16,60.028,1560258004,"201051344000648","174011545737251",29.70,21.30,0,333.33,390.44,82.0,77.2,0.380,1320223.6,1320223.6,3437,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258032,558870.00
06/11/2019 09:00,2,2.783,ACTIVE,215.54,348.06,60.028,1560258004,"201051344000645","174011545737251",29.70,21.50,0,334.24,389.84,83.8,78.9,0.384,1325525.1,1325525.1,3440,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258033,558871.00
06/11/2019 09:00,2,2.732,ACTIVE,215.32,347.46,60.017,1560258004,"201051344000569","174011545737251",29.84,21.50,0,334.24,390.14,82.6,77.8,0.384,1342110.4,1342110.4,3443,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258034,558872.00
06/11/2019 09:00,2,2.844,ACTIVE,215.54,352.27,60.028,1560258004,"179051228000119","174011545737251",30.16,24.00,0,333.63,391.94,86.9,82.0,0.411,128627.9,128627.9,3465,0,0,0,L,46974696,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258035,558873.00
06/11/2019 09:15,2,3.326,ACTIVE,216.22,349.56,60.022,1560258904,"201051344000579","174011545737251",29.24,27.30,0,334.54,372.41,98.5,93.1,0.468,1342681.3,1342681.3,3441,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258905,558874.00
06/11/2019 09:15,2,3.400,ACTIVE,215.77,347.16,59.996,1560258904,"201051344001025","174011545737251",29.54,28.50,0,333.63,372.71,101.8,96.3,0.468,1326325.4,1326325.4,3440,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258906,558875.00
06/11/2019 09:15,2,3.516,ACTIVE,216.00,350.17,59.996,1560258904,"201051344001093","174011545737251",29.54,26.30,0,333.93,375.11,105.2,99.6,0.482,1309210.8,1309210.8,3444,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258907,558876.00
06/11/2019 09:15,2,3.176,ACTIVE,216.22,348.36,60.001,1560258904,"201051344000458","174011545737251",29.34,26.50,0,334.54,370.30,94.3,89.1,0.433,1324607.2,1324607.2,3442,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258908,558877.00
06/11/2019 09:15,2,3.482,ACTIVE,215.09,347.16,60.001,1560258904,"201051344000890","174011545737251",28.98,30.00,0,332.73,372.11,102.2,96.7,0.464,1324212.0,1324212.0,3446,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258909,558878.00
06/11/2019 09:15,2,3.406,ACTIVE,216.00,355.88,60.001,1560258904,"201051344000988","174011545737251",18.89,21.80,0,331.83,382.63,65.2,61.1,0.561,1014445.3,1014445.3,3440,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258910,558879.00
06/11/2019 09:15,2,3.359,ACTIVE,216.22,348.96,60.001,1560258904,"201051344000582","174011545737251",28.96,24.50,0,333.33,373.31,98.6,93.2,0.460,1302210.4,1302210.4,3439,0,0,0,L,1122011218,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258911,558880.00
06/11/2019 09:15,2,3.305,ACTIVE,215.54,348.36,60.001,1560258904,"201051344000868","174011545737251",29.56,23.00,0,333.33,372.71,98.9,93.5,0.455,1310475.5,1310475.5,3442,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258912,558881.00
06/11/2019 09:15,2,3.209,ACTIVE,216.45,349.86,59.996,1560258904,"201051344000576","174011545737251",29.66,23.30,0,333.63,372.11,96.4,91.1,0.451,1327721.6,1327721.6,3444,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258913,558882.00
06/11/2019 09:15,2,3.268,ACTIVE,216.22,349.26,59.996,1560258904,"201051344001158","174011545737251",29.46,24.80,0,333.93,372.41,97.5,92.2,0.460,1304683.0,1304683.0,3438,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258914,558883.00
06/11/2019 09:15,2,3.352,ACTIVE,216.00,348.96,60.001,1560258904,"201051344000917","174011545737251",29.34,27.50,0,332.13,373.31,99.7,94.3,0.460,1318917.5,1318917.5,3445,0,0,0,L,1122011218,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258915,558884.00
06/11/2019 09:15,2,3.387,ACTIVE,215.54,353.77,60.012,1560258904,"201051344000417","174011545737251",19.02,27.80,0,330.33,380.22,65.2,61.0,0.544,1050622.6,1050622.6,3454,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258916,558885.00
06/11/2019 09:15,2,3.346,ACTIVE,215.32,348.66,60.006,1560258904,"201051344000685","174011545737251",29.32,25.80,0,333.33,373.01,99.3,94.0,0.482,1325285.5,1325285.5,3446,0,0,0,L,1122011218,1,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258917,558886.00
06/11/2019 09:15,2,3.408,ACTIVE,216.22,349.26,60.006,1560258904,"201051344000651","174011545737251",29.38,24.80,0,334.24,373.31,101.4,96.0,0.464,1318887.9,1318887.9,3446,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258918,558887.00
06/11/2019 09:15,2,3.340,ACTIVE,215.09,348.06,60.012,1560258904,"201051344000594","174011545737251",29.00,29.30,0,332.43,371.81,98.1,92.8,0.451,1330129.4,1330129.4,3445,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258919,558888.00
06/11/2019 09:15,2,3.311,ACTIVE,216.45,351.07,60.006,1560258904,"201051344000469","174011545737251",29.74,22.50,0,333.03,373.31,99.7,94.3,0.473,1310208.4,1310208.4,3443,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258920,558889.00
06/11/2019 09:15,2,3.359,ACTIVE,216.22,348.96,60.038,1560258904,"201051344000585","174011545737251",29.38,27.00,0,333.63,373.01,99.9,94.5,0.455,1333095.8,1333095.8,3440,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258921,558890.00
06/11/2019 09:15,2,3.221,ACTIVE,216.90,350.77,60.006,1560258904,"201051344000853","174011545737251",29.50,25.30,0,335.74,372.11,96.2,90.9,0.438,1333331.0,1333331.0,3441,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258922,558891.00
06/11/2019 09:15,2,3.332,ACTIVE,215.54,348.36,60.017,1560258904,"201051344001145","174011545737251",29.04,25.30,0,333.63,372.11,97.9,92.6,0.446,1333665.4,1333665.4,3451,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258922,558892.00
06/11/2019 09:15,2,3.428,ACTIVE,215.77,349.26,60.006,1560258904,"201051344000438","174011545737251",29.30,29.50,0,333.63,373.01,101.8,96.3,0.455,1327058.3,1327058.3,3440,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258923,558893.00
06/11/2019 09:15,2,3.426,ACTIVE,215.54,347.46,60.012,1560258904,"201051344001135","174011545737251",29.12,26.00,0,333.63,372.41,101.0,95.6,0.455,1314067.1,1314067.1,3441,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258924,558894.00
06/11/2019 09:15,2,3.197,ACTIVE,216.22,349.26,60.012,1560258904,"201051344000983","174011545737251",29.60,24.00,0,334.24,372.41,95.9,90.7,0.455,1331294.1,1331294.1,3440,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258925,558895.00
06/11/2019 09:15,2,3.516,ACTIVE,216.00,349.26,60.017,1560258904,"201051344001203","174011545737251",29.14,28.80,0,332.73,375.71,103.8,98.3,0.477,1321927.4,1321927.4,3442,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258926,558896.00
06/11/2019 09:15,2,3.477,ACTIVE,214.87,346.86,60.006,1560258904,"201051344001230","174011545737251",29.10,29.30,0,330.93,370.00,102.6,97.1,0.486,1317365.7,1317365.7,3458,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258927,558897.00
06/11/2019 09:15,2,3.371,ACTIVE,214.87,347.16,59.996,1560258904,"201051344000646","174011545737251",29.08,29.00,0,332.43,370.60,99.3,93.9,0.455,1311195.0,1311195.0,3451,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258928,558898.00
06/11/2019 09:15,2,3.271,ACTIVE,216.00,346.86,60.006,1560258904,"201051344000867","174011545737251",29.70,28.00,0,333.63,372.11,98.5,93.1,0.438,1308480.4,1308480.4,3441,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258929,558899.00
06/11/2019 09:15,2,3.322,ACTIVE,216.00,349.86,59.985,1560258904,"201051344000633","174011545737251",29.10,29.00,0,331.53,373.01,97.9,92.5,0.455,1305711.4,1305711.4,3448,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258930,558900.00
06/11/2019 09:15,2,3.520,ACTIVE,215.09,347.76,60.006,1560258904,"201051344000955","174011545737251",29.30,27.80,0,332.43,372.71,104.4,98.9,0.491,1331656.3,1331656.3,3445,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258931,558901.00
06/11/2019 09:15,2,3.205,ACTIVE,216.00,348.66,60.012,1560258904,"201051344000648","174011545737251",29.38,23.00,0,334.84,372.11,95.5,90.2,0.460,1320244.5,1320244.5,3438,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258932,558902.00
06/11/2019 09:15,2,3.277,ACTIVE,216.45,350.77,60.006,1560258904,"201051344000645","174011545737251",29.38,23.50,0,334.24,371.81,97.5,92.2,0.442,1325546.5,1325546.5,3441,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258933,558903.00
06/11/2019 09:15,2,3.234,ACTIVE,216.00,348.66,60.033,1560258904,"201051344000569","174011545737251",29.46,23.50,0,334.54,372.41,96.5,91.2,0.451,1342131.5,1342131.5,3444,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258934,558904.00
06/11/2019 09:15,2,3.350,ACTIVE,216.22,354.37,60.012,1560258904,"179051228000119","174011545737251",29.70,26.00,0,336.04,375.11,100.8,95.3,0.482,128650.1,128650.1,3466,0,0,0,L,46974696,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560258935,558905.00
06/11/2019 09:30,2,3.688,ACTIVE,217.13,350.77,59.975,1560259804,"201051344000579","174011545737251",29.14,29.30,0,333.63,376.62,108.7,103.0,0.499,1342706.1,1342706.1,3442,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259805,558906.00
06/11/2019 09:30,2,3.822,ACTIVE,216.45,349.86,59.964,1560259804,"201051344001025","174011545737251",29.00,32.00,0,333.33,377.22,112.2,106.4,0.499,1326351.1,1326351.1,3441,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259806,558907.00
06/11/2019 09:30,2,3.920,ACTIVE,216.67,351.67,59.975,1560259804,"201051344001093","174011545737251",28.96,29.30,0,325.52,382.63,115.0,109.1,0.530,1309237.2,1309237.2,3445,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259807,558908.00
06/11/2019 09:30,2,3.576,ACTIVE,217.13,349.86,59.969,1560259804,"201051344000458","174011545737251",28.90,29.00,0,332.13,374.81,104.7,99.1,0.486,1324631.0,1324631.0,3443,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259808,558909.00
06/11/2019 09:30,2,3.871,ACTIVE,215.77,349.26,60.017,1560259804,"201051344000890","174011545737251",28.59,32.40,0,324.92,381.12,112.0,106.2,0.508,1324237.6,1324237.6,3447,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259809,558910.00
06/11/2019 09:30,2,3.777,ACTIVE,216.90,358.28,59.990,1560259804,"201051344000988","174011545737251",18.73,23.50,0,332.73,387.74,71.7,67.3,0.597,1014461.5,1014461.5,3441,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259810,558911.00
06/11/2019 09:30,2,3.717,ACTIVE,216.67,350.77,59.975,1560259804,"201051344000582","174011545737251",28.88,26.30,0,316.50,384.43,108.7,103.0,0.499,1302235.2,1302235.2,3440,0,0,0,L,1122011218,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259811,558912.00
06/11/2019 09:30,2,3.719,ACTIVE,216.45,349.86,59.990,1560259804,"201051344000868","174011545737251",29.00,25.30,0,333.63,376.62,109.3,103.6,0.499,1310500.4,1310500.4,3443,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259812,558913.00
06/11/2019 09:30,2,3.576,ACTIVE,217.13,351.67,59.980,1560259804,"201051344000576","174011545737251",29.44,25.30,0,334.54,376.62,106.7,101.0,0.499,1327745.9,1327745.9,3445,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259813,558914.00
06/11/2019 09:30,2,3.648,ACTIVE,217.13,351.37,59.980,1560259804,"201051344001158","174011545737251",29.06,27.80,0,333.33,376.01,107.4,101.7,0.504,1304707.6,1304707.6,3439,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259814,558915.00
06/11/2019 09:30,2,3.738,ACTIVE,216.45,349.56,59.980,1560259804,"201051344000917","174011545737251",28.94,29.50,0,326.42,384.73,109.6,103.9,0.513,1318942.6,1318942.6,3446,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259814,558916.00
06/11/2019 09:30,2,3.750,ACTIVE,216.00,355.58,59.985,1560259804,"201051344000417","174011545737251",18.83,31.00,0,328.82,398.56,71.5,67.1,0.588,1050638.8,1050638.8,3455,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259815,558917.00
06/11/2019 09:30,2,3.756,ACTIVE,215.77,349.56,59.985,1560259804,"201051344000685","174011545737251",28.75,27.80,0,333.63,377.22,109.4,103.7,0.517,1325310.5,1325310.5,3447,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259816,558918.00
06/11/2019 09:30,2,3.791,ACTIVE,216.67,350.17,60.001,1560259804,"201051344000651","174011545737251",28.96,27.80,0,310.19,429.82,111.2,105.4,0.504,1318913.4,1318913.4,3447,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259817,558919.00
06/11/2019 09:30,2,3.703,ACTIVE,216.00,348.96,60.022,1560259804,"201051344000594","174011545737251",28.73,32.20,0,332.73,376.92,107.8,102.1,0.495,1330154.1,1330154.1,3446,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259818,558920.00
06/11/2019 09:30,2,3.703,ACTIVE,217.13,351.07,59.980,1560259804,"201051344000469","174011545737251",29.20,24.00,0,333.63,377.22,109.6,103.8,0.526,1310233.5,1310233.5,3444,0,0,0,L,1122011218,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259819,558921.00
06/11/2019 09:30,2,3.768,ACTIVE,216.67,351.37,59.996,1560259804,"201051344000585","174011545737251",28.84,29.50,0,333.33,376.92,110.0,104.2,0.504,1333121.0,1333121.0,3441,0,0,0,L,1122011218,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259820,558922.00
06/11/2019 09:30,2,3.570,ACTIVE,217.58,352.27,59.980,1560259804,"201051344000853","174011545737251",29.36,27.80,0,336.34,376.31,106.2,100.5,0.491,1333355.3,1333355.3,3442,0,0,0,L,1122011218,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259821,558923.00
06/11/2019 09:30,2,3.688,ACTIVE,216.00,350.17,59.980,1560259804,"201051344001145","174011545737251",28.82,28.00,0,333.33,376.92,107.6,101.9,0.499,1333690.1,1333690.1,3452,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259822,558924.00
06/11/2019 09:30,2,3.773,ACTIVE,216.22,349.56,60.028,1560259804,"201051344000438","174011545737251",29.04,32.40,0,322.21,395.55,111.0,105.2,0.504,1327083.9,1327083.9,3441,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259823,558925.00
06/11/2019 09:30,2,3.789,ACTIVE,216.22,349.56,59.980,1560259804,"201051344001135","174011545737251",28.77,28.30,0,334.24,376.31,110.4,104.6,0.504,1314092.5,1314092.5,3442,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259824,558926.00
06/11/2019 09:30,2,3.541,ACTIVE,217.13,350.77,59.990,1560259804,"201051344000983","174011545737251",29.44,26.30,0,333.33,375.41,105.6,100.0,0.499,1331318.3,1331318.3,3441,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259825,558927.00
06/11/2019 09:30,2,3.828,ALERT,216.67,351.07,59.959,1560259804,"201051344001203","174011545737251",29.22,32.00,0,300.27,394.35,113.2,107.4,0.517,1321953.4,1321953.4,3443,0,0,0,L,1122011218,1,124.49,122.68,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259827,558928.00
06/11/2019 09:30,2,3.832,ACTIVE,215.54,348.66,59.985,1560259804,"201051344001230","174011545737251",28.86,32.20,0,317.40,407.87,112.1,106.2,0.535,1317391.5,1317391.5,3459,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259828,558929.00
06/11/2019 09:30,2,3.744,ACTIVE,215.54,349.26,60.001,1560259804,"201051344000646","174011545737251",28.69,33.00,0,330.63,375.71,108.7,103.0,0.495,1311220.1,1311220.1,3452,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259829,558930.00
06/11/2019 09:30,2,3.697,ACTIVE,216.67,349.56,60.001,1560259804,"201051344000867","174011545737251",28.92,31.80,0,333.93,375.41,108.3,102.6,0.477,1308505.2,1308505.2,3442,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259829,558931.00
06/11/2019 09:30,2,3.682,ACTIVE,216.67,351.67,59.980,1560259804,"201051344000633","174011545737251",28.78,31.50,0,331.53,375.71,107.4,101.7,0.495,1305736.0,1305736.0,3449,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259830,558932.00
06/11/2019 09:30,2,3.891,ALERT,215.77,348.96,59.980,1560259804,"201051344000955","174011545737251",28.73,32.80,0,299.97,393.15,113.2,107.3,0.526,1331682.4,1331682.4,3446,0,0,0,L,1122011218,1,123.36,122.91,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259832,558933.00
06/11/2019 09:30,2,3.576,ACTIVE,216.67,350.77,59.980,1560259804,"201051344000648","174011545737251",29.02,25.50,0,334.54,375.71,105.1,99.5,0.482,1320268.7,1320268.7,3439,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259833,558934.00
06/11/2019 09:30,2,3.641,ACTIVE,217.13,351.67,60.006,1560259804,"201051344000645","174011545737251",29.02,25.50,0,334.54,376.01,107.0,101.4,0.486,1325571.2,1325571.2,3442,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259834,558935.00
06/11/2019 09:30,2,3.586,ACTIVE,216.90,351.97,59.996,1560259804,"201051344000569","174011545737251",29.34,25.30,0,333.63,375.71,106.6,101.0,0.499,1342155.9,1342155.9,3445,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259835,558936.00
06/11/2019 09:30,2,3.701,ACTIVE,216.90,356.48,59.990,1560259804,"179051228000119","174011545737251",29.50,28.30,0,336.94,381.12,110.6,104.8,0.526,128675.5,128675.5,3467,0,0,0,L,46974696,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560259836,558937.00
06/11/2019 09:45,2,4.289,ACTIVE,217.13,352.27,60.012,1560260704,"201051344000579","174011545737251",28.43,33.80,0,334.24,383.53,123.5,117.3,0.588,1342733.3,1342733.3,3443,0,0,0,L,1122011218,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260705,558938.00
06/11/2019 09:45,2,4.389,ACTIVE,216.22,352.87,59.980,1560260704,"201051344001025","174011545737251",28.71,36.00,0,333.63,382.33,127.6,121.3,0.579,1326379.2,1326379.2,3442,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260706,558939.00
06/11/2019 09:45,2,4.477,ACTIVE,216.22,354.67,60.054,1560260704,"201051344001093","174011545737251",28.73,32.00,0,329.43,384.43,130.2,123.8,0.597,1309265.9,1309265.9,3446,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260707,558940.00
06/11/2019 09:45,2,4.105,ACTIVE,216.67,349.56,60.022,1560260704,"201051344000458","174011545737251",28.80,32.60,0,333.93,382.03,119.8,113.7,0.575,1324657.3,1324657.3,3444,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260708,558941.00
06/11/2019 09:45,2,4.389,ALERT,215.54,351.07,60.028,1560260704,"201051344000890","174011545737251",28.59,36.00,0,300.27,395.25,127.1,120.7,0.592,1324265.5,1324265.5,3448,0,0,0,L,1122011218,1,123.81,122.01,0002,34,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260710,558942.00
06/11/2019 09:45,2,4.373,ACTIVE,216.90,348.66,60.017,1560260704,"201051344000988","174011545737251",18.43,27.00,0,333.03,392.25,81.7,76.9,0.380,1014479.3,1014479.3,3442,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260711,558943.00
06/11/2019 09:45,2,4.303,ALERT,216.45,352.57,60.033,1560260704,"201051344000582","174011545737251",28.49,28.80,0,301.47,393.75,124.1,117.8,0.579,1302262.3,1302262.3,3441,0,0,0,L,1122011218,1,123.81,123.14,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260713,558944.00
06/11/2019 09:45,2,4.281,ACTIVE,216.00,350.17,60.017,1560260704,"201051344000868","174011545737251",28.75,27.50,0,333.33,381.12,124.7,118.5,0.579,1310527.9,1310527.9,3444,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260713,558945.00
06/11/2019 09:45,2,4.135,ACTIVE,217.35,353.47,60.017,1560260704,"201051344000576","174011545737251",29.10,27.30,0,334.84,380.52,121.8,115.7,0.570,1327772.8,1327772.8,3446,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260714,558946.00
06/11/2019 09:45,2,4.268,ACTIVE,217.13,351.97,60.017,1560260704,"201051344001158","174011545737251",28.43,30.50,0,333.63,380.52,122.8,116.6,0.575,1304734.6,1304734.6,3440,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260715,558947.00
06/11/2019 09:45,2,4.312,ACTIVE,216.00,351.07,60.022,1560260704,"201051344000917","174011545737251",28.77,32.00,0,318.61,396.45,125.5,119.2,0.588,1318970.2,1318970.2,3447,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260716,558948.00
06/11/2019 09:45,2,4.344,ACTIVE,215.32,347.16,60.017,1560260704,"201051344000417","174011545737251",18.47,35.60,0,331.23,388.94,81.4,76.6,0.380,1050656.6,1050656.6,3456,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260717,558949.00
06/11/2019 09:45,2,4.355,ACTIVE,215.32,351.07,60.017,1560260704,"201051344000685","174011545737251",28.35,30.80,0,334.24,381.42,125.0,118.7,0.610,1325338.0,1325338.0,3448,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260718,558950.00
06/11/2019 09:45,2,4.402,ACTIVE,216.22,352.27,60.070,1560260704,"201051344000651","174011545737251",28.45,31.00,0,309.29,399.46,126.9,120.5,0.570,1318941.3,1318941.3,3448,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260719,558951.00
06/11/2019 09:45,2,4.275,ACTIVE,215.77,352.27,60.028,1560260704,"201051344000594","174011545737251",28.51,35.80,0,333.33,380.82,123.5,117.2,0.575,1330181.3,1330181.3,3447,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260720,558952.00
06/11/2019 09:45,2,4.332,ACTIVE,217.13,352.57,60.017,1560260704,"201051344000469","174011545737251",28.53,26.50,0,332.73,381.42,125.1,118.9,0.579,1310261.1,1310261.1,3445,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260721,558953.00
06/11/2019 09:45,2,4.363,ALERT,216.22,351.97,60.028,1560260704,"201051344000585","174011545737251",28.53,32.80,0,300.27,395.55,126.2,119.9,0.592,1333148.7,1333148.7,3442,0,0,0,L,1122011218,1,123.59,123.36,0002,29,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260723,558954.00
06/11/2019 09:45,2,4.135,ACTIVE,217.58,353.47,60.012,1560260704,"201051344000853","174011545737251",29.20,30.30,0,337.24,380.52,122.3,116.2,0.566,1333382.2,1333382.2,3443,0,0,0,L,1122011218,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260724,558955.00
06/11/2019 09:45,2,4.301,ACTIVE,215.32,351.67,59.996,1560260704,"201051344001145","174011545737251",28.47,30.30,0,324.92,391.94,124.0,117.8,0.579,1333717.3,1333717.3,3453,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260725,558956.00
06/11/2019 09:45,2,4.412,ALERT,215.77,353.47,60.028,1560260704,"201051344000438","174011545737251",28.33,35.00,0,300.87,389.24,126.6,120.3,0.588,1327111.8,1327111.8,3442,0,0,0,L,1122011218,1,123.81,122.68,0002,32,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260727,558957.00
06/11/2019 09:45,2,4.387,ACTIVE,215.77,350.17,60.070,1560260704,"201051344001135","174011545737251",28.49,30.50,0,310.79,393.15,126.6,120.2,0.566,1314120.5,1314120.5,3443,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260728,558958.00
06/11/2019 09:45,2,4.113,ACTIVE,216.90,352.87,60.049,1560260704,"201051344000983","174011545737251",29.22,29.00,0,333.33,380.82,121.7,115.5,0.579,1331345.1,1331345.1,3442,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260729,558959.00
06/11/2019 09:45,2,4.461,ACTIVE,216.22,351.97,60.038,1560260704,"201051344001203","174011545737251",28.73,35.40,0,326.72,402.77,129.8,123.3,0.623,1321982.1,1321982.1,3445,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260729,558960.00
06/11/2019 09:45,2,4.459,ALERT,215.09,350.77,60.049,1560260704,"201051344001230","174011545737251",28.29,35.20,0,300.27,408.18,127.8,121.4,0.601,1317419.6,1317419.6,3460,0,0,0,L,1122011218,1,123.59,122.23,0002,31,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260731,558961.00
06/11/2019 09:45,2,4.312,ALERT,215.09,350.47,60.022,1560260704,"201051344000646","174011545737251",28.53,38.00,0,294.86,389.24,124.5,118.3,0.579,1311247.5,1311247.5,3453,0,0,0,L,1122011218,1,123.59,122.23,0002,34,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260733,558962.00
06/11/2019 09:45,2,4.246,ACTIVE,216.45,350.47,60.065,1560260704,"201051344000867","174011545737251",28.88,35.40,0,331.83,381.42,124.2,117.9,0.552,1308532.7,1308532.7,3443,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260734,558963.00
06/11/2019 09:45,2,4.256,ACTIVE,216.45,352.87,60.028,1560260704,"201051344000633","174011545737251",28.59,34.50,0,332.73,379.92,123.2,117.0,0.575,1305763.3,1305763.3,3450,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260735,558964.00
06/11/2019 09:45,2,4.480,ACTIVE,215.09,351.07,60.033,1560260704,"201051344000955","174011545737251",28.41,35.60,0,327.92,382.93,128.8,122.4,0.623,1331711.0,1331711.0,3448,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260736,558965.00
06/11/2019 09:45,2,4.211,ACTIVE,216.67,351.67,60.022,1560260704,"201051344000648","174011545737251",28.29,28.30,0,333.33,380.22,120.7,114.5,0.570,1320295.3,1320295.3,3440,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260738,558966.00
06/11/2019 09:45,2,4.277,ACTIVE,216.90,352.57,59.996,1560260704,"201051344000645","174011545737251",28.43,28.00,0,333.93,380.22,123.1,116.9,0.561,1325598.4,1325598.4,3443,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260739,558967.00
06/11/2019 09:45,2,4.166,ACTIVE,216.67,351.67,60.028,1560260704,"201051344000569","174011545737251",29.06,27.00,0,333.03,380.22,122.6,116.4,0.588,1342183.0,1342183.0,3446,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260739,558968.00
06/11/2019 09:45,2,4.273,ACTIVE,216.90,357.08,60.012,1560260704,"179051228000119","174011545737251",29.26,30.30,0,338.14,385.63,126.7,120.3,0.605,128703.5,128703.5,3468,0,0,0,L,46974696,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560260740,558969.00
06/11/2019 10:00,2,4.639,ACTIVE,217.35,354.37,60.028,1560261604,"201051344000579","174011545737251",28.51,36.50,0,333.93,384.13,133.8,127.3,0.636,1342763.7,1342763.7,3444,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261605,558970.00
06/11/2019 10:00,2,4.816,ACTIVE,216.45,352.87,60.028,1560261604,"201051344001025","174011545737251",28.29,39.50,0,333.03,385.03,138.1,131.3,0.636,1326410.6,1326410.6,3443,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261606,558971.00
06/11/2019 10:00,2,4.867,ACTIVE,216.67,352.87,60.043,1560261604,"201051344001093","174011545737251",28.53,35.00,0,332.73,385.63,140.6,133.7,0.654,1309297.9,1309297.9,3447,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261607,558972.00
06/11/2019 10:00,2,4.518,ACTIVE,217.58,353.17,60.049,1560261604,"201051344000458","174011545737251",28.51,35.20,0,333.93,385.33,130.5,124.0,0.623,1324686.8,1324686.8,3445,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261608,558973.00
06/11/2019 10:00,2,4.807,ACTIVE,215.77,351.07,60.022,1560261604,"201051344000890","174011545737251",28.11,39.00,0,334.24,384.43,136.8,130.2,0.641,1324296.7,1324296.7,3450,0,0,0,L,1122011218,1,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261609,558974.00
06/11/2019 10:00,2,4.807,ACTIVE,217.58,351.97,60.028,1560261604,"201051344000988","174011545737251",18.13,30.50,0,333.93,371.51,88.2,83.2,0.424,1014499.2,1014499.2,3443,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261610,558975.00
06/11/2019 10:00,2,4.715,ACTIVE,216.90,353.17,60.028,1560261604,"201051344000582","174011545737251",28.17,30.80,0,332.43,384.73,134.5,127.9,0.628,1302292.9,1302292.9,3443,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261611,558976.00
06/11/2019 10:00,2,4.686,ACTIVE,216.45,353.77,60.065,1560261604,"201051344000868","174011545737251",28.55,29.80,0,333.03,384.43,135.5,128.9,0.623,1310558.6,1310558.6,3445,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261612,558977.00
06/11/2019 10:00,2,4.576,ACTIVE,217.58,356.48,60.012,1560261604,"201051344000576","174011545737251",28.65,29.80,0,334.24,384.73,132.8,126.3,0.632,1327802.8,1327802.8,3447,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261612,558978.00
06/11/2019 10:00,2,4.732,ACTIVE,217.58,354.37,60.038,1560261604,"201051344001158","174011545737251",27.77,33.30,0,333.03,383.83,133.1,126.5,0.623,1304764.8,1304764.8,3441,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261613,558979.00
06/11/2019 10:00,2,4.697,ACTIVE,216.45,354.67,60.001,1560261604,"201051344000917","174011545737251",28.53,34.30,0,332.13,384.43,135.7,129.1,0.632,1319001.0,1319001.0,3448,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261614,558980.00
06/11/2019 10:00,2,4.764,ACTIVE,216.00,348.06,60.043,1560261604,"201051344000417","174011545737251",18.17,40.00,0,316.50,411.78,87.7,82.7,0.402,1050676.4,1050676.4,3457,0,0,0,L,1122011218,1,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261615,558981.00
06/11/2019 10:00,2,4.742,ACTIVE,215.77,353.77,60.033,1560261604,"201051344000685","174011545737251",28.07,33.00,0,314.10,406.97,134.9,128.3,0.641,1325368.7,1325368.7,3449,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261616,558982.00
06/11/2019 10:00,2,4.770,ACTIVE,216.90,354.07,60.049,1560261604,"201051344000651","174011545737251",28.35,33.50,0,311.69,416.59,136.9,130.3,0.623,1318972.5,1318972.5,3449,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261617,558983.00
06/11/2019 10:00,2,4.648,ACTIVE,216.22,352.87,60.028,1560261604,"201051344000594","174011545737251",28.45,38.40,0,333.03,383.83,133.9,127.3,0.619,1330211.6,1330211.6,3448,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261618,558984.00
06/11/2019 10:00,2,4.734,ACTIVE,217.80,355.88,60.049,1560261604,"201051344000469","174011545737251",28.41,29.50,0,332.43,385.03,136.2,129.6,0.650,1310291.9,1310291.9,3446,0,0,0,L,1122011218,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261619,558985.00
06/11/2019 10:00,2,4.783,ALERT,216.90,354.67,60.043,1560261604,"201051344000585","174011545737251",28.21,36.00,0,300.87,395.55,136.7,130.0,0.623,1333179.6,1333179.6,3444,0,0,0,L,1122011218,1,123.81,123.36,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261621,558986.00
