ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 10:00,2,4.619,ALERT,218.03,355.58,60.033,1560261604,"201051344000853","174011545737251",28.47,33.30,0,301.17,395.25,133.2,126.6,0.614,1333412.1,1333412.1,3444,0,0,0,L,1122011218,1,124.27,124.27,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261623,558987.00
06/11/2019 10:00,2,4.686,ACTIVE,215.77,354.07,60.043,1560261604,"201051344001145","174011545737251",28.31,32.40,0,333.63,384.43,134.3,127.7,0.632,1333747.8,1333747.8,3454,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261624,558988.00
06/11/2019 10:00,2,4.787,ACTIVE,216.45,351.97,60.012,1560261604,"201051344000438","174011545737251",28.17,37.50,0,330.03,385.63,136.5,129.8,0.650,1327142.9,1327142.9,3444,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261625,558989.00
06/11/2019 10:00,2,4.822,ALERT,216.45,352.57,60.028,1560261604,"201051344001135","174011545737251",27.97,35.20,0,301.47,387.44,136.6,129.9,0.601,1314151.4,1314151.4,3444,0,0,0,L,1122011218,1,124.04,122.91,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261627,558990.00
06/11/2019 10:00,2,4.551,ACTIVE,217.58,354.67,60.022,1560261604,"201051344000983","174011545737251",28.77,31.80,0,332.73,384.43,132.6,126.1,0.632,1331375.2,1331375.2,3443,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261628,558991.00
06/11/2019 10:00,2,4.902,ACTIVE,216.45,354.37,60.054,1560261604,"201051344001203","174011545737251",28.23,37.30,0,329.13,387.74,140.2,133.4,0.681,1322014.0,1322014.0,3446,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261628,558992.00
06/11/2019 10:00,2,4.811,ACTIVE,215.32,350.17,60.038,1560261604,"201051344001230","174011545737251",28.35,38.20,0,332.73,383.53,138.0,131.3,0.658,1317451.0,1317451.0,3462,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261629,558993.00
06/11/2019 10:00,2,4.758,ACTIVE,215.32,351.37,60.033,1560261604,"201051344000646","174011545737251",27.99,41.30,0,333.33,383.83,134.8,128.2,0.628,1311278.1,1311278.1,3455,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261630,558994.00
06/11/2019 10:00,2,4.729,ACTIVE,216.90,353.17,60.043,1560261604,"201051344000867","174011545737251",28.23,39.80,0,333.33,385.63,135.1,128.5,0.601,1308563.2,1308563.2,3444,0,0,0,L,1122011218,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261631,558995.00
06/11/2019 10:00,2,4.611,ACTIVE,216.90,354.67,60.038,1560261604,"201051344000633","174011545737251",28.61,37.30,0,332.13,385.03,133.6,127.0,0.628,1305793.5,1305793.5,3451,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261632,558996.00
06/11/2019 10:00,2,4.896,ACTIVE,215.54,351.37,60.043,1560261604,"201051344000955","174011545737251",27.99,38.60,0,328.22,387.44,138.7,132.0,0.650,1331742.6,1331742.6,3449,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261633,558997.00
06/11/2019 10:00,2,4.553,ACTIVE,217.13,354.07,60.043,1560261604,"201051344000648","174011545737251",28.51,31.00,0,333.63,383.83,131.4,124.9,0.619,1320325.0,1320325.0,3441,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261634,558998.00
06/11/2019 10:00,2,4.641,ACTIVE,217.35,354.37,60.043,1560261604,"201051344000645","174011545737251",28.41,30.50,0,333.63,384.43,133.6,127.0,0.614,1325628.5,1325628.5,3444,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261635,558999.00
06/11/2019 10:00,2,4.604,ALERT,217.35,355.58,60.065,1560261604,"201051344000569","174011545737251",28.69,30.30,0,301.47,393.75,133.8,127.2,0.623,1342213.1,1342213.1,3447,0,0,0,L,1122011218,1,123.14,124.27,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261637,559000.00
06/11/2019 10:00,2,4.703,ALERT,217.35,360.08,60.006,1560261604,"179051228000119","174011545737251",28.92,33.00,0,297.26,407.87,137.8,131.1,0.658,128734.6,128734.6,3469,0,0,0,L,46974696,1,123.59,124.49,0000,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560261639,559001.00
06/11/2019 10:15,2,5.156,ACTIVE,218.03,357.08,60.001,1560262504,"201051344000579","174011545737251",27.61,38.60,0,336.64,388.04,144.2,137.2,0.676,1342796.8,1342796.8,3445,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262505,559002.00
06/11/2019 10:15,2,5.246,ACTIVE,216.90,353.77,59.985,1560262504,"201051344001025","174011545737251",28.03,42.00,0,332.73,388.04,148.8,141.7,0.689,1326444.7,1326444.7,3444,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262506,559003.00
06/11/2019 10:15,2,5.275,ALERT,217.13,355.58,60.017,1560262504,"201051344001093","174011545737251",28.27,36.80,0,300.87,394.95,151.1,143.9,0.698,1309332.5,1309332.5,3448,0,0,0,L,1122011218,1,124.49,123.14,0002,35,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262508,559004.00
06/11/2019 10:15,2,4.984,ACTIVE,218.03,355.58,60.001,1560262504,"201051344000458","174011545737251",28.01,36.50,0,337.54,386.53,141.4,134.5,0.672,1324719.2,1324719.2,3446,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262509,559005.00
06/11/2019 10:15,2,5.246,ACTIVE,216.00,351.67,60.001,1560262504,"201051344000890","174011545737251",27.71,41.30,0,333.93,388.94,147.2,140.1,0.689,1324330.5,1324330.5,3451,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262510,559006.00
06/11/2019 10:15,2,5.168,ACTIVE,218.03,351.67,60.006,1560262504,"201051344000988","174011545737251",18.15,33.00,0,337.24,374.21,95.0,89.8,0.451,1014520.9,1014520.9,3444,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262511,559007.00
06/11/2019 10:15,2,5.088,ACTIVE,217.13,355.28,60.006,1560262504,"201051344000582","174011545737251",28.13,32.40,0,332.13,387.74,145.0,138.0,0.672,1302326.2,1302326.2,3444,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262512,559008.00
06/11/2019 10:15,2,5.211,ACTIVE,216.90,355.58,59.996,1560262504,"201051344000868","174011545737251",27.73,31.50,0,331.23,387.14,146.4,139.3,0.663,1310592.2,1310592.2,3446,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262513,559009.00
06/11/2019 10:15,2,5.004,ACTIVE,218.03,356.18,59.980,1560262504,"201051344000576","174011545737251",28.39,32.20,0,336.94,388.34,143.9,137.0,0.676,1327835.8,1327835.8,3448,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262514,559010.00
06/11/2019 10:15,2,5.137,ACTIVE,218.03,356.18,60.001,1560262504,"201051344001158","174011545737251",27.59,35.40,0,336.34,387.44,143.5,136.6,0.667,1304797.8,1304797.8,3442,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262515,559011.00
06/11/2019 10:15,2,5.021,ALERT,217.13,354.67,60.001,1560262504,"201051344000917","174011545737251",28.69,36.30,0,289.15,395.55,146.0,139.0,0.685,1319034.6,1319034.6,3449,0,0,0,L,1122011218,1,124.04,123.59,0002,32,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262517,559012.00
06/11/2019 10:15,2,5.139,ACTIVE,216.45,348.66,60.012,1560262504,"201051344000417","174011545737251",18.13,42.80,0,332.13,372.71,94.5,89.3,0.429,1050697.9,1050697.9,3458,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262518,559013.00
06/11/2019 10:15,2,5.209,ACTIVE,216.00,353.77,59.959,1560262504,"201051344000685","174011545737251",27.61,35.00,0,333.33,387.44,145.7,138.7,0.703,1325402.1,1325402.1,3450,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262519,559014.00
06/11/2019 10:15,2,5.242,ACTIVE,217.35,354.97,60.006,1560262504,"201051344000651","174011545737251",27.81,36.00,0,332.43,387.14,147.7,140.6,0.672,1319006.4,1319006.4,3450,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262520,559015.00
06/11/2019 10:15,2,5.131,ACTIVE,216.22,354.37,60.006,1560262504,"201051344000594","174011545737251",27.81,41.50,0,331.53,386.83,144.5,137.6,0.654,1330244.8,1330244.8,3449,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262520,559016.00
06/11/2019 10:15,2,5.074,ACTIVE,218.03,356.18,60.033,1560262504,"201051344000469","174011545737251",28.57,31.50,0,336.04,388.94,146.9,139.8,0.703,1310325.7,1310325.7,3447,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262521,559017.00
06/11/2019 10:15,2,5.195,ACTIVE,217.13,354.37,60.043,1560262504,"201051344000585","174011545737251",28.05,39.00,0,332.13,386.53,147.5,140.5,0.694,1333213.5,1333213.5,3446,0,0,0,L,1122011218,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262522,559018.00
06/11/2019 10:15,2,5.047,ACTIVE,218.26,356.78,59.980,1560262504,"201051344000853","174011545737251",28.23,34.80,0,338.44,390.44,144.3,137.4,0.672,1333445.2,1333445.2,3446,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262523,559019.00
06/11/2019 10:15,2,5.186,ACTIVE,216.22,355.28,60.022,1560262504,"201051344001145","174011545737251",27.63,34.00,0,332.13,386.83,145.2,138.2,0.676,1333781.1,1333781.1,3455,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262524,559020.00
06/11/2019 10:15,2,5.188,ACTIVE,216.67,355.28,60.006,1560262504,"201051344000438","174011545737251",27.95,38.80,0,331.83,388.64,146.7,139.6,0.685,1327176.6,1327176.6,3445,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262525,559021.00
06/11/2019 10:15,2,5.234,ACTIVE,216.67,353.77,60.006,1560262504,"201051344001135","174011545737251",27.71,37.80,0,333.03,387.74,146.8,139.8,0.676,1314185.1,1314185.1,3446,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262526,559022.00
06/11/2019 10:15,2,5.035,ACTIVE,217.80,355.28,60.006,1560262504,"201051344000983","174011545737251",28.21,33.80,0,334.24,388.04,143.8,136.9,0.685,1331408.0,1331408.0,3444,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262527,559023.00
06/11/2019 10:15,2,5.361,ACTIVE,217.13,355.28,60.017,1560262504,"201051344001203","174011545737251",27.77,40.00,0,318.91,414.49,150.8,143.6,0.712,1322048.6,1322048.6,3447,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262528,559024.00
06/11/2019 10:15,2,5.248,ALERT,215.77,351.67,60.012,1560262504,"201051344001230","174011545737251",27.99,40.40,0,299.67,392.25,148.8,141.7,0.707,1317485.0,1317485.0,3463,0,0,0,L,1122011218,1,123.81,122.46,0002,36,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262530,559025.00
06/11/2019 10:15,2,5.145,ACTIVE,215.77,353.17,60.017,1560262504,"201051344000646","174011545737251",27.83,43.20,0,333.03,388.04,144.9,137.9,0.694,1311311.3,1311311.3,3456,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262531,559026.00
06/11/2019 10:15,2,5.098,ACTIVE,217.13,354.67,60.028,1560262504,"201051344000867","174011545737251",28.19,42.30,0,329.13,392.55,145.7,138.7,0.650,1308596.6,1308596.6,3445,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262532,559027.00
06/11/2019 10:15,2,5.158,ACTIVE,217.35,355.88,60.022,1560262504,"201051344000633","174011545737251",27.59,39.30,0,333.93,387.14,144.2,137.2,0.681,1305826.6,1305826.6,3452,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262532,559028.00
06/11/2019 10:15,2,5.256,ACTIVE,216.00,351.97,59.980,1560262504,"201051344000955","174011545737251",27.89,42.50,0,328.52,390.44,148.3,141.3,0.689,1331776.8,1331776.8,3450,0,0,0,L,1122011218,1,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262533,559029.00
06/11/2019 10:15,2,5.033,ACTIVE,217.58,355.28,60.012,1560262504,"201051344000648","174011545737251",27.83,33.30,0,335.74,387.44,141.9,135.1,0.667,1320357.6,1320357.6,3442,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262534,559030.00
06/11/2019 10:15,2,5.146,ACTIVE,217.80,355.58,60.017,1560262504,"201051344000645","174011545737251",27.67,32.80,0,337.54,387.14,144.1,137.2,0.654,1325661.6,1325661.6,3445,0,0,0,L,1122011218,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262535,559031.00
06/11/2019 10:15,2,5.082,ACTIVE,217.80,356.48,60.012,1560262504,"201051344000569","174011545737251",28.09,32.20,0,336.64,388.04,144.6,137.7,0.672,1342246.2,1342246.2,3449,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262537,559032.00
06/11/2019 10:15,2,5.129,ACTIVE,218.03,361.89,60.006,1560262504,"179051228000119","174011545737251",28.63,34.80,0,336.64,393.45,148.6,141.5,0.716,128768.7,128768.7,3471,0,0,0,L,46974696,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560262538,559033.00
06/11/2019 10:30,2,5.498,ALERT,218.71,359.48,60.033,1560263404,"201051344000579","174011545737251",28.03,39.80,0,288.85,394.95,156.1,148.8,0.734,1342832.4,1342832.4,3446,0,0,0,L,1122011218,1,124.27,124.27,0002,33,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263406,559034.00
06/11/2019 10:30,2,5.625,ACTIVE,216.67,355.28,60.022,1560263404,"201051344001025","174011545737251",28.17,43.60,0,332.43,391.34,160.4,152.9,0.734,1326481.5,1326481.5,3445,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263407,559035.00
06/11/2019 10:30,2,5.609,ACTIVE,216.67,356.18,60.022,1560263404,"201051344001093","174011545737251",28.55,38.00,0,331.53,391.94,162.2,154.7,0.751,1309369.8,1309369.8,3450,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263408,559036.00
06/11/2019 10:30,2,5.371,ACTIVE,218.48,357.68,60.028,1560263404,"201051344000458","174011545737251",28.31,36.80,0,334.54,394.05,154.0,146.7,0.725,1324754.3,1324754.3,3447,0,0,0,L,1122011218,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263408,559037.00
06/11/2019 10:30,2,5.670,ACTIVE,215.54,352.87,60.012,1560263404,"201051344000890","174011545737251",27.53,42.50,0,313.20,442.14,158.1,150.6,0.734,1324366.8,1324366.8,3452,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263409,559038.00
06/11/2019 10:30,2,5.609,ACTIVE,218.48,354.37,60.022,1560263404,"201051344000988","174011545737251",18.19,33.00,0,319.81,395.85,103.3,97.8,0.486,1014544.3,1014544.3,3445,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263410,559039.00
06/11/2019 10:30,2,5.498,ACTIVE,216.67,355.88,60.022,1560263404,"201051344000582","174011545737251",28.11,34.00,0,332.13,391.64,156.6,149.2,0.738,1302362.0,1302362.0,3445,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263411,559040.00
06/11/2019 10:30,2,5.561,ACTIVE,217.35,357.68,60.033,1560263404,"201051344000868","174011545737251",28.23,31.00,0,332.73,392.55,159.0,151.6,0.725,1310628.5,1310628.5,3447,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263412,559041.00
06/11/2019 10:30,2,5.459,ACTIVE,218.48,359.48,60.033,1560263404,"201051344000576","174011545737251",28.27,32.40,0,313.80,420.50,156.3,148.9,0.734,1327871.4,1327871.4,3449,0,0,0,L,1122011218,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263413,559042.00
06/11/2019 10:30,2,5.504,ALERT,218.48,357.38,60.033,1560263404,"201051344001158","174011545737251",27.95,36.00,0,299.07,395.25,155.8,148.4,0.729,1304833.2,1304833.2,3443,0,0,0,L,1122011218,1,124.04,124.04,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263415,559043.00
06/11/2019 10:30,2,5.516,ACTIVE,216.67,356.48,60.017,1560263404,"201051344000917","174011545737251",28.29,37.80,0,330.63,390.14,158.1,150.6,0.742,1319070.8,1319070.8,3451,0,0,0,L,1122011218,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263416,559044.00
06/11/2019 10:30,2,5.568,ALERT,216.00,348.96,60.022,1560263404,"201051344000417","174011545737251",17.97,44.80,0,291.55,381.12,101.5,96.0,0.482,1050720.9,1050720.9,3459,0,0,0,L,1122011218,1,123.81,122.68,0002,40,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263418,559045.00
06/11/2019 10:30,2,5.635,ACTIVE,215.54,355.88,60.001,1560263404,"201051344000685","174011545737251",27.49,37.00,0,332.43,391.04,156.9,149.5,0.765,1325438.0,1325438.0,3451,0,0,0,L,1122011218,1,124.49,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263419,559046.00
06/11/2019 10:30,2,5.637,ACTIVE,217.13,356.18,60.033,1560263404,"201051344000651","174011545737251",27.85,37.30,0,332.13,390.74,158.9,151.5,0.729,1319042.8,1319042.8,3451,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263420,559047.00
06/11/2019 10:30,2,5.459,ALERT,216.90,355.88,60.033,1560263404,"201051344000594","174011545737251",28.23,43.80,0,298.77,393.15,156.1,148.8,0.716,1330280.4,1330280.4,3450,0,0,0,L,1122011218,1,123.59,123.36,0002,38,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263421,559048.00
06/11/2019 10:30,2,5.562,ALERT,218.93,360.08,60.038,1560263404,"201051344000469","174011545737251",28.29,30.80,0,291.55,401.86,159.4,152.0,0.738,1310362.1,1310362.1,3448,0,0,0,L,1122011218,1,124.04,124.94,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263423,559049.00
06/11/2019 10:30,2,5.631,ACTIVE,216.90,353.77,60.033,1560263404,"201051344000585","174011545737251",28.03,40.00,0,331.53,390.14,159.8,152.3,0.760,1333250.0,1333250.0,3447,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263424,559050.00
06/11/2019 10:30,2,5.393,ACTIVE,219.16,361.59,60.017,1560263404,"201051344000853","174011545737251",28.77,35.20,0,338.44,396.15,157.0,149.6,0.707,1333481.1,1333481.1,3447,0,0,0,L,1122011218,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263425,559051.00
06/11/2019 10:30,2,5.566,ACTIVE,215.77,357.38,60.022,1560263404,"201051344001145","174011545737251",27.77,35.80,0,332.73,390.74,156.5,149.1,0.716,1333817.0,1333817.0,3456,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263426,559052.00
06/11/2019 10:30,2,5.650,ACTIVE,216.45,355.28,60.028,1560263404,"201051344000438","174011545737251",27.61,40.40,0,332.13,391.34,157.9,150.5,0.734,1327212.9,1327212.9,3446,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263427,559053.00
06/11/2019 10:30,2,5.596,ACTIVE,216.45,355.88,60.006,1560263404,"201051344001135","174011545737251",27.99,38.00,0,332.13,391.34,158.6,151.1,0.720,1314221.5,1314221.5,3447,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263428,559054.00
06/11/2019 10:30,2,5.385,ACTIVE,218.48,357.38,60.022,1560263404,"201051344000983","174011545737251",28.71,33.80,0,333.63,395.55,156.5,149.2,0.734,1331443.8,1331443.8,3445,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263429,559055.00
06/11/2019 10:30,2,5.693,ACTIVE,216.90,355.58,60.022,1560263404,"201051344001203","174011545737251",28.25,41.80,0,329.43,394.35,162.9,155.4,0.756,1322086.0,1322086.0,3448,0,0,0,L,1122011218,1,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263430,559056.00
06/11/2019 10:30,2,5.639,ALERT,215.32,354.37,60.028,1560263404,"201051344001230","174011545737251",28.07,41.50,0,299.67,395.25,160.3,152.8,0.773,1317521.7,1317521.7,3465,0,0,0,L,1122011218,1,123.81,122.23,0002,37,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263433,559057.00
06/11/2019 10:30,2,5.576,ALERT,215.54,354.37,60.017,1560263404,"201051344000646","174011545737251",27.73,44.50,0,299.07,391.94,156.7,149.3,0.729,1311347.1,1311347.1,3457,0,0,0,L,1122011218,1,124.04,122.46,0002,39,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263435,559058.00
06/11/2019 10:30,2,5.592,ACTIVE,217.58,356.18,60.033,1560263404,"201051344000867","174011545737251",27.83,43.40,0,332.73,389.54,157.7,150.3,0.703,1308632.9,1308632.9,3446,0,0,0,L,1122011218,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263436,559059.00
06/11/2019 10:30,2,5.492,ACTIVE,217.80,357.68,60.012,1560263404,"201051344000633","174011545737251",28.07,40.20,0,333.63,394.35,156.2,148.9,0.725,1305862.5,1305862.5,3453,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263437,559060.00
06/11/2019 10:30,2,5.699,ALERT,215.77,352.87,60.017,1560263404,"201051344000955","174011545737251",27.73,44.50,0,299.67,392.85,160.0,152.5,0.756,1331813.4,1331813.4,3451,0,0,0,L,1122011218,1,123.59,122.91,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263439,559061.00
06/11/2019 10:30,2,5.410,ACTIVE,218.26,358.58,60.028,1560263404,"201051344000648","174011545737251",28.15,32.80,0,334.54,394.95,154.2,146.9,0.725,1320393.0,1320393.0,3443,0,0,0,L,1122011218,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263440,559062.00
06/11/2019 10:30,2,5.459,ACTIVE,218.48,357.98,60.028,1560263404,"201051344000645","174011545737251",28.37,33.00,0,337.54,395.25,156.8,149.5,0.712,1325697.6,1325697.6,3446,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263441,559063.00
06/11/2019 10:30,2,5.389,ACTIVE,218.26,358.88,60.033,1560263404,"201051344000569","174011545737251",28.77,32.40,0,333.93,395.55,157.1,149.7,0.729,1342282.3,1342282.3,3450,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263442,559064.00
06/11/2019 10:30,2,5.512,ALERT,218.48,364.29,60.033,1560263404,"179051228000119","174011545737251",28.80,35.60,0,302.98,410.88,160.8,153.3,0.769,128805.6,128805.6,3472,0,0,0,L,46974696,1,124.27,124.94,0000,29,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560263444,559065.00
06/11/2019 10:45,2,5.910,ACTIVE,218.71,358.28,60.017,1560264304,"201051344000579","174011545737251",27.43,41.30,0,337.54,397.66,164.2,156.6,0.773,1342870.7,1342870.7,3448,0,0,0,L,1122011218,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264305,559066.00
06/11/2019 10:45,2,6.023,ACTIVE,217.13,357.08,60.012,1560264304,"201051344001025","174011545737251",27.95,44.80,0,331.23,394.05,170.5,162.7,0.760,1326520.9,1326520.9,3446,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264306,559067.00
06/11/2019 10:45,2,6.012,ACTIVE,217.35,358.88,60.017,1560264304,"201051344001093","174011545737251",28.25,38.80,0,331.23,394.95,171.9,164.0,0.787,1309409.6,1309409.6,3451,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264307,559068.00
06/11/2019 10:45,2,5.777,ACTIVE,218.71,360.38,60.006,1560264304,"201051344000458","174011545737251",27.51,38.40,0,333.63,399.76,161.1,153.5,0.760,1324791.8,1324791.8,3448,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264308,559069.00
06/11/2019 10:45,2,6.012,ACTIVE,216.00,354.37,59.996,1560264304,"201051344000890","174011545737251",27.35,43.80,0,332.43,394.65,166.5,158.8,0.769,1324405.5,1324405.5,3453,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264309,559070.00
06/11/2019 10:45,2,5.936,ACTIVE,218.71,354.37,59.975,1560264304,"201051344000988","174011545737251",17.93,35.20,0,338.14,381.12,107.9,102.2,0.508,1014569.3,1014569.3,3446,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264310,559071.00
06/11/2019 10:45,2,5.969,ACTIVE,217.35,357.98,60.001,1560264304,"201051344000582","174011545737251",27.47,35.20,0,330.63,394.05,166.1,158.4,0.787,1302400.4,1302400.4,3446,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264311,559072.00
06/11/2019 10:45,2,5.914,ACTIVE,217.58,357.98,60.006,1560264304,"201051344000868","174011545737251",27.77,33.80,0,332.13,394.05,166.3,158.6,0.760,1310667.3,1310667.3,3448,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264312,559073.00
06/11/2019 10:45,2,5.748,ALERT,218.71,359.48,59.996,1560264304,"201051344000576","174011545737251",28.01,34.30,0,303.58,398.26,162.9,155.4,0.765,1327909.3,1327909.3,3450,0,0,0,L,1122011218,1,124.27,124.27,0002,30,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264314,559074.00
06/11/2019 10:45,2,5.869,ACTIVE,218.71,357.68,60.043,1560264304,"201051344001158","174011545737251",27.45,38.60,0,336.94,397.66,163.2,155.6,0.756,1304871.1,1304871.1,3445,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264315,559075.00
06/11/2019 10:45,2,5.930,ACTIVE,217.13,357.38,59.985,1560264304,"201051344000917","174011545737251",27.87,38.60,0,330.93,392.85,167.3,159.6,0.778,1319109.6,1319109.6,3452,0,0,0,L,1122011218,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264316,559076.00
06/11/2019 10:45,2,5.770,ACTIVE,216.22,350.47,59.996,1560264304,"201051344000417","174011545737251",18.33,45.80,0,332.43,377.52,107.1,101.5,0.495,1050745.6,1050745.6,3461,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264317,559077.00
06/11/2019 10:45,2,5.982,ALERT,216.00,354.97,60.012,1560264304,"201051344000685","174011545737251",27.39,37.80,0,294.86,396.45,165.9,158.2,0.795,1325476.4,1325476.4,3452,0,0,0,L,1122011218,1,124.49,122.46,0002,34,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264319,559078.00
06/11/2019 10:45,2,6.002,ACTIVE,217.58,357.68,59.990,1560264304,"201051344000651","174011545737251",27.75,38.00,0,332.13,393.75,168.6,160.8,0.769,1319081.9,1319081.9,3452,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264320,559079.00
06/11/2019 10:45,2,5.852,ACTIVE,217.13,357.68,60.006,1560264304,"201051344000594","174011545737251",27.67,46.00,0,331.53,392.55,164.0,156.3,0.751,1330318.5,1330318.5,3452,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264321,559080.00
06/11/2019 10:45,2,5.848,ACTIVE,218.93,360.08,60.001,1560264304,"201051344000469","174011545737251",28.09,32.60,0,337.54,399.46,166.4,158.7,0.795,1310400.8,1310400.8,3450,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264322,559081.00
06/11/2019 10:45,2,5.965,ACTIVE,217.35,356.78,59.990,1560264304,"201051344000585","174011545737251",28.01,40.80,0,330.63,393.15,169.1,161.3,0.800,1333289.2,1333289.2,3448,0,0,0,L,1122011218,1,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264322,559082.00
06/11/2019 10:45,2,5.742,ACTIVE,219.16,359.78,59.980,1560264304,"201051344000853","174011545737251",28.17,38.00,0,337.84,397.66,163.8,156.2,0.760,1333519.2,1333519.2,3448,0,0,0,L,1122011218,1,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264323,559083.00
06/11/2019 10:45,2,5.957,ALERT,216.45,355.28,59.996,1560264304,"201051344001145","174011545737251",27.39,37.30,0,291.55,393.45,165.3,157.7,0.769,1333855.2,1333855.2,3457,0,0,0,L,1122011218,1,124.04,122.68,0002,35,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264325,559084.00
06/11/2019 10:45,2,6.018,ALERT,216.90,357.98,59.996,1560264304,"201051344000438","174011545737251",27.47,41.30,0,298.47,396.15,167.5,159.8,0.778,1327251.5,1327251.5,3447,0,0,0,L,1122011218,1,124.49,123.14,0002,37,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264327,559085.00
06/11/2019 10:45,2,6.014,ACTIVE,216.90,356.18,60.001,1560264304,"201051344001135","174011545737251",27.55,39.00,0,329.43,393.45,167.9,160.1,0.765,1314260.3,1314260.3,3448,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264328,559086.00
06/11/2019 10:45,2,5.758,ACTIVE,218.71,358.28,59.996,1560264304,"201051344000983","174011545737251",28.05,37.00,0,337.84,397.35,163.6,156.0,0.765,1331481.9,1331481.9,3446,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264329,559087.00
06/11/2019 10:45,2,6.076,ACTIVE,217.13,356.78,60.001,1560264304,"201051344001203","174011545737251",27.95,42.30,0,327.62,394.95,172.0,164.1,0.813,1322125.8,1322125.8,3449,0,0,0,L,1122011218,1,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264330,559088.00
06/11/2019 10:45,2,5.932,ACTIVE,215.77,354.37,60.012,1560264304,"201051344001230","174011545737251",28.11,42.00,0,332.73,394.65,168.8,161.0,0.800,1317560.9,1317560.9,3467,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264331,559089.00
06/11/2019 10:45,2,5.855,ALERT,216.00,357.98,60.043,1560264304,"201051344000646","174011545737251",28.01,44.80,0,298.47,395.55,165.9,158.2,0.787,1311385.2,1311385.2,3459,0,0,0,L,1122011218,1,124.27,122.68,0002,40,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264333,559090.00
06/11/2019 10:45,2,5.891,ACTIVE,217.80,357.38,60.006,1560264304,"201051344000867","174011545737251",27.75,45.30,0,327.62,397.96,165.6,157.9,0.742,1308671.3,1308671.3,3447,0,0,0,L,1122011218,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264334,559091.00
06/11/2019 10:45,2,5.771,ACTIVE,217.80,358.88,59.996,1560264304,"201051344000633","174011545737251",28.03,41.80,0,334.24,397.35,163.9,156.3,0.765,1305900.4,1305900.4,3454,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264335,559092.00
06/11/2019 10:45,2,5.977,ACTIVE,216.22,355.88,59.990,1560264304,"201051344000955","174011545737251",27.93,43.00,0,315.60,431.32,169.0,161.2,0.804,1331852.4,1331852.4,3453,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264336,559093.00
06/11/2019 10:45,2,5.727,ACTIVE,218.26,358.88,60.006,1560264304,"201051344000648","174011545737251",27.79,35.40,0,337.84,397.35,161.2,153.7,0.756,1320430.4,1320430.4,3444,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264337,559094.00
06/11/2019 10:45,2,5.875,ACTIVE,218.48,358.28,60.006,1560264304,"201051344000645","174011545737251",27.51,35.00,0,336.64,397.35,163.7,156.1,0.742,1325735.6,1325735.6,3447,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264338,559095.00
06/11/2019 10:45,2,5.807,ACTIVE,218.48,360.38,59.996,1560264304,"201051344000569","174011545737251",27.91,35.00,0,337.24,397.96,164.2,156.5,0.765,1342320.4,1342320.4,3451,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264339,559096.00
06/11/2019 10:45,2,5.824,ALERT,218.48,364.89,60.006,1560264304,"179051228000119","174011545737251",28.51,37.50,0,302.37,409.08,168.1,160.3,0.813,128844.5,128844.5,3474,0,0,0,L,46974696,1,124.04,124.72,0000,31,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560264341,559097.00
06/11/2019 11:00,2,6.184,ALERT,218.71,358.88,59.985,1560265204,"201051344000579","174011545737251",27.49,43.60,0,304.18,401.86,172.1,164.2,0.813,1342910.6,1342910.6,3449,0,0,0,L,1122011218,1,124.04,124.27,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265206,559098.00
06/11/2019 11:00,2,6.371,ALERT,217.35,357.08,59.996,1560265204,"201051344001025","174011545737251",27.51,46.00,0,281.03,399.16,177.5,169.4,0.795,1326562.2,1326562.2,3447,0,0,0,L,1122011218,1,124.27,123.36,0002,41,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265208,559099.00
06/11/2019 11:00,2,6.326,ACTIVE,217.58,359.48,60.006,1560265204,"201051344001093","174011545737251",27.89,39.80,0,331.53,409.38,178.7,170.5,0.822,1309451.6,1309451.6,3452,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265209,559100.00
06/11/2019 11:00,2,6.121,ACTIVE,218.71,359.78,59.996,1560265204,"201051344000458","174011545737251",27.29,39.00,0,338.44,400.06,169.1,161.3,0.800,1324831.3,1324831.3,3449,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265210,559101.00
06/11/2019 11:00,2,6.318,ALERT,216.22,355.58,59.969,1560265204,"201051344000890","174011545737251",27.17,45.30,0,292.46,400.66,174.0,166.0,0.804,1324446.1,1324446.1,3454,0,0,0,L,1122011218,1,124.27,122.23,0002,45,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265211,559102.00
06/11/2019 11:00,2,6.207,ACTIVE,218.93,355.88,59.990,1560265204,"201051344000988","174011545737251",17.89,37.00,0,338.44,382.63,112.6,106.7,0.521,1014595.5,1014595.5,3447,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265212,559103.00
06/11/2019 11:00,2,6.217,ACTIVE,217.58,357.98,60.001,1560265204,"201051344000582","174011545737251",27.51,36.00,0,330.93,397.35,173.2,165.3,0.804,1302441.1,1302441.1,3447,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265213,559104.00
06/11/2019 11:00,2,6.232,ACTIVE,217.58,359.18,59.990,1560265204,"201051344000868","174011545737251",27.55,35.40,0,331.53,400.06,173.9,165.9,0.795,1310708.0,1310708.0,3449,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265214,559105.00
06/11/2019 11:00,2,6.105,ALERT,218.71,359.48,60.001,1560265204,"201051344000576","174011545737251",27.65,36.30,0,297.57,401.26,171.0,163.1,0.795,1327949.1,1327949.1,3452,0,0,0,L,1122011218,1,124.27,124.27,0002,32,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265216,559106.00
06/11/2019 11:00,2,6.205,ACTIVE,218.93,358.28,60.012,1560265204,"201051344001158","174011545737251",27.14,40.20,0,337.24,401.56,170.6,162.7,0.791,1304911.1,1304911.1,3446,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265217,559107.00
06/11/2019 11:00,2,6.273,ACTIVE,217.35,357.98,60.017,1560265204,"201051344000917","174011545737251",27.53,40.40,0,330.93,400.06,174.8,166.8,0.813,1319150.6,1319150.6,3453,0,0,0,L,1122011218,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265218,559108.00
06/11/2019 11:00,2,6.148,ALERT,216.67,351.37,60.001,1560265204,"201051344000417","174011545737251",17.91,46.80,0,298.77,413.89,111.7,105.9,0.530,1050771.6,1050771.6,3462,0,0,0,L,1122011218,1,123.81,122.91,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265220,559109.00
06/11/2019 11:00,2,6.246,ALERT,216.22,358.28,59.975,1560265204,"201051344000685","174011545737251",27.45,38.80,0,298.77,431.92,173.7,165.7,0.844,1325516.9,1325516.9,3454,0,0,0,L,1122011218,1,124.49,122.68,0002,35,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265221,559110.00
06/11/2019 11:00,2,6.312,ALERT,218.03,359.18,59.980,1560265204,"201051344000651","174011545737251",27.47,40.00,0,299.67,408.18,175.6,167.5,0.800,1319122.9,1319122.9,3453,0,0,0,L,1122011218,1,125.17,123.36,0002,34,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265223,559111.00
06/11/2019 11:00,2,6.174,ALERT,217.13,357.98,60.012,1560265204,"201051344000594","174011545737251",27.49,47.50,0,296.36,398.26,172.0,164.1,0.787,1330358.6,1330358.6,3453,0,0,0,L,1122011218,1,123.36,123.59,0002,42,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265225,559112.00
06/11/2019 11:00,2,6.250,ACTIVE,219.16,361.89,59.996,1560265204,"201051344000469","174011545737251",27.51,34.50,0,337.24,402.16,174.2,166.2,0.822,1310441.7,1310441.7,3451,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265226,559113.00
06/11/2019 11:00,2,6.279,ALERT,217.58,358.58,59.964,1560265204,"201051344000585","174011545737251",27.79,42.80,0,299.67,399.46,176.7,168.6,0.840,1333330.6,1333330.6,3449,0,0,0,L,1122011218,1,124.27,123.81,0002,38,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265228,559114.00
06/11/2019 11:00,2,6.162,ACTIVE,219.39,360.08,60.006,1560265204,"201051344000853","174011545737251",27.59,39.50,0,319.81,420.20,172.0,164.1,0.804,1333559.6,1333559.6,3449,0,0,0,L,1122011218,1,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265229,559115.00
06/11/2019 11:00,2,6.223,ACTIVE,216.45,357.98,59.996,1560265204,"201051344001145","174011545737251",27.57,38.40,0,331.23,402.46,173.6,165.7,0.804,1333895.9,1333895.9,3459,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265230,559116.00
06/11/2019 11:00,2,6.230,ALERT,217.13,355.58,60.006,1560265204,"201051344000438","174011545737251",27.63,42.80,0,291.85,401.26,174.3,166.3,0.813,1327292.4,1327292.4,3449,0,0,0,L,1122011218,1,124.49,123.14,0002,38,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265232,559117.00
06/11/2019 11:00,2,6.357,ACTIVE,217.35,357.38,60.006,1560265204,"201051344001135","174011545737251",27.21,42.00,0,330.93,406.07,175.2,167.2,0.782,1314301.6,1314301.6,3449,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265233,559118.00
06/11/2019 11:00,2,6.125,ACTIVE,218.93,360.38,60.038,1560265204,"201051344000983","174011545737251",27.63,39.50,0,334.24,400.66,171.5,163.6,0.800,1331522.1,1331522.1,3447,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265234,559119.00
06/11/2019 11:00,2,6.361,ACTIVE,217.58,358.28,60.006,1560265204,"201051344001203","174011545737251",27.89,43.20,0,332.13,402.16,179.4,171.3,0.840,1322168.0,1322168.0,3450,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265235,559120.00
06/11/2019 11:00,2,6.275,ACTIVE,216.00,357.38,59.985,1560265204,"201051344001230","174011545737251",27.71,43.60,0,332.73,402.16,176.1,168.0,0.835,1317602.3,1317602.3,3468,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265236,559121.00
06/11/2019 11:00,2,6.252,ACTIVE,216.22,356.78,59.996,1560265204,"201051344000646","174011545737251",27.39,46.60,0,330.63,403.97,173.6,165.6,0.818,1311426.1,1311426.1,3461,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265237,559122.00
06/11/2019 11:00,2,6.221,ACTIVE,217.80,358.28,60.012,1560265204,"201051344000867","174011545737251",27.55,47.50,0,332.13,397.66,173.4,165.5,0.769,1308711.9,1308711.9,3448,0,0,0,L,1122011218,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265238,559123.00
06/11/2019 11:00,2,6.191,ALERT,218.03,359.48,60.049,1560265204,"201051344000633","174011545737251",27.43,43.40,0,297.87,399.46,172.0,164.1,0.800,1305940.5,1305940.5,3455,0,0,0,L,1122011218,1,124.04,124.27,0002,41,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265240,559124.00
06/11/2019 11:00,2,6.359,ACTIVE,216.45,357.68,60.028,1560265204,"201051344000955","174011545737251",27.35,42.50,0,331.53,408.78,176.3,168.2,0.849,1331893.9,1331893.9,3454,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265241,559125.00
06/11/2019 11:00,2,5.980,ACTIVE,218.48,359.18,60.017,1560265204,"201051344000648","174011545737251",27.87,38.00,0,337.84,400.36,168.8,161.0,0.791,1320470.1,1320470.1,3445,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265242,559126.00
06/11/2019 11:00,2,6.172,ACTIVE,218.71,359.18,60.049,1560265204,"201051344000645","174011545737251",27.47,36.80,0,337.84,400.66,171.8,163.9,0.778,1325775.8,1325775.8,3448,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265243,559127.00
06/11/2019 11:00,2,6.178,ACTIVE,218.71,360.99,60.017,1560265204,"201051344000569","174011545737251",27.59,36.30,0,334.84,401.56,172.6,164.6,0.809,1342360.8,1342360.8,3452,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265244,559128.00
