ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 11:00,2,6.209,ACTIVE,218.71,364.89,60.017,1560265204,"179051228000119","174011545737251",28.03,39.80,0,336.34,400.96,176.3,168.2,0.849,128885.8,128885.8,3476,0,0,0,L,46974696,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560265245,559129.00
06/11/2019 11:15,2,6.578,ALERT,219.16,362.49,59.990,1560266104,"201051344000579","174011545737251",27.63,43.40,0,294.86,404.57,184.2,175.8,0.862,1342953.0,1342953.0,3451,0,0,0,L,1122011218,1,124.27,124.49,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266106,559130.00
06/11/2019 11:15,2,6.674,ACTIVE,217.58,359.48,59.985,1560266104,"201051344001025","174011545737251",28.23,45.30,0,330.93,400.06,190.7,182.2,0.862,1326606.0,1326606.0,3449,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266107,559131.00
06/11/2019 11:15,2,6.631,ACTIVE,217.80,360.99,59.975,1560266104,"201051344001093","174011545737251",28.55,38.60,0,332.13,405.47,191.7,183.1,0.879,1309495.7,1309495.7,3453,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266108,559132.00
06/11/2019 11:15,2,6.381,ACTIVE,219.16,359.48,59.980,1560266104,"201051344000458","174011545737251",28.03,40.20,0,337.84,404.27,181.1,172.8,0.857,1324873.0,1324873.0,3450,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266109,559133.00
06/11/2019 11:15,2,6.715,ACTIVE,216.45,357.98,60.001,1560266104,"201051344000890","174011545737251",27.49,45.30,0,331.53,400.36,187.0,178.6,0.875,1324489.1,1324489.1,3456,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266110,559134.00
06/11/2019 11:15,2,6.633,ACTIVE,219.16,357.08,60.001,1560266104,"201051344000988","174011545737251",17.95,36.80,0,338.44,385.33,120.5,114.4,0.566,1014623.0,1014623.0,3448,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266111,559135.00
06/11/2019 11:15,2,6.605,ACTIVE,218.03,360.08,59.990,1560266104,"201051344000582","174011545737251",27.81,35.80,0,330.93,401.26,186.1,177.7,0.866,1302483.8,1302483.8,3448,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266112,559136.00
06/11/2019 11:15,2,6.564,ACTIVE,217.80,359.78,59.985,1560266104,"201051344000868","174011545737251",28.11,35.40,0,333.33,405.17,186.8,178.3,0.840,1310750.9,1310750.9,3450,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266113,559137.00
06/11/2019 11:15,2,6.461,ACTIVE,218.93,361.29,60.001,1560266104,"201051344000576","174011545737251",27.93,36.50,0,336.64,405.17,182.7,174.4,0.849,1327991.2,1327991.2,3454,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266114,559138.00
06/11/2019 11:15,2,6.588,ACTIVE,219.16,360.08,59.990,1560266104,"201051344001158","174011545737251",27.35,40.40,0,336.64,404.87,182.6,174.3,0.818,1304953.0,1304953.0,3447,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266115,559139.00
06/11/2019 11:15,2,6.590,ACTIVE,217.58,357.68,60.006,1560266104,"201051344000917","174011545737251",28.11,39.80,0,330.63,398.86,187.5,179.1,0.871,1319193.7,1319193.7,3454,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266116,559140.00
06/11/2019 11:15,2,6.516,ACTIVE,216.67,352.87,59.990,1560266104,"201051344000417","174011545737251",18.21,45.80,0,332.13,379.92,120.2,114.1,0.566,1050799.0,1050799.0,3464,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266117,559141.00
06/11/2019 11:15,2,6.682,ACTIVE,216.45,358.58,60.006,1560266104,"201051344000685","174011545737251",27.47,38.60,0,330.93,398.86,185.9,177.5,0.888,1325559.6,1325559.6,3456,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266117,559142.00
06/11/2019 11:15,2,6.680,ACTIVE,218.03,360.69,59.996,1560266104,"201051344000651","174011545737251",27.87,39.80,0,332.43,403.67,188.5,180.0,0.853,1319166.1,1319166.1,3455,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266118,559143.00
06/11/2019 11:15,2,6.512,ALERT,217.35,358.28,59.975,1560266104,"201051344000594","174011545737251",27.83,48.00,0,302.07,398.86,183.6,175.3,0.844,1330400.6,1330400.6,3455,0,0,0,L,1122011218,1,123.59,123.59,0002,42,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266120,559144.00
06/11/2019 11:15,2,6.564,ACTIVE,219.39,362.19,60.001,1560266104,"201051344000469","174011545737251",28.17,34.00,0,336.94,406.37,187.3,178.9,0.884,1310484.5,1310484.5,3452,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266121,559145.00
06/11/2019 11:15,2,6.682,ACTIVE,218.03,360.69,59.996,1560266104,"201051344000585","174011545737251",28.19,40.80,0,331.23,403.97,190.8,182.2,0.888,1333374.1,1333374.1,3451,0,0,0,L,1122011218,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266122,559146.00
06/11/2019 11:15,2,6.471,ACTIVE,219.61,362.19,59.969,1560266104,"201051344000853","174011545737251",28.13,40.20,0,336.94,403.37,184.2,175.9,0.853,1333601.7,1333601.7,3450,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266123,559147.00
06/11/2019 11:15,2,6.607,ACTIVE,216.67,359.18,60.006,1560266104,"201051344001145","174011545737251",27.77,39.30,0,330.63,399.16,185.8,177.4,0.857,1333938.4,1333938.4,3460,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266124,559148.00
06/11/2019 11:15,2,6.559,ACTIVE,217.35,359.18,59.964,1560266104,"201051344000438","174011545737251",28.09,42.80,0,331.23,399.76,186.4,178.0,0.871,1327335.2,1327335.2,3451,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266125,559149.00
06/11/2019 11:15,2,6.721,ACTIVE,217.35,358.28,59.985,1560266104,"201051344001135","174011545737251",27.67,42.80,0,330.93,398.56,188.3,179.8,0.831,1314344.7,1314344.7,3450,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266126,559150.00
06/11/2019 11:15,2,6.479,ACTIVE,219.16,362.49,60.001,1560266104,"201051344000983","174011545737251",27.99,39.00,0,336.64,404.57,183.6,175.2,0.871,1331564.0,1331564.0,3448,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266127,559151.00
06/11/2019 11:15,2,6.715,ACTIVE,217.80,360.08,60.001,1560266104,"201051344001203","174011545737251",28.23,41.80,0,332.13,402.16,191.9,183.3,0.897,1322212.0,1322212.0,3451,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266128,559152.00
06/11/2019 11:15,2,6.613,ACTIVE,216.22,356.78,60.033,1560266104,"201051344001230","174011545737251",28.19,42.80,0,331.53,401.26,188.7,180.2,0.888,1317645.6,1317645.6,3469,0,0,0,L,1122011218,1,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266129,559153.00
06/11/2019 11:15,2,6.672,ACTIVE,216.45,359.78,59.996,1560266104,"201051344000646","174011545737251",27.65,46.40,0,329.73,400.36,186.9,178.5,0.875,1311468.7,1311468.7,3462,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266130,559154.00
06/11/2019 11:15,2,6.564,ACTIVE,217.80,358.58,60.001,1560266104,"201051344000867","174011545737251",27.83,48.80,0,333.33,400.66,184.9,176.6,0.826,1308754.2,1308754.2,3449,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266131,559155.00
06/11/2019 11:15,2,6.510,ACTIVE,217.58,359.78,60.001,1560266104,"201051344000633","174011545737251",27.81,42.30,0,336.04,403.97,183.2,174.9,0.862,1305982.5,1305982.5,3457,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266131,559156.00
06/11/2019 11:15,2,6.803,ACTIVE,216.45,358.28,60.017,1560266104,"201051344000955","174011545737251",27.41,41.30,0,330.93,400.36,188.8,180.3,0.910,1331937.0,1331937.0,3455,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266132,559157.00
06/11/2019 11:15,2,6.389,ACTIVE,218.26,359.18,60.001,1560266104,"201051344000648","174011545737251",27.91,37.50,0,338.14,403.97,180.5,172.3,0.849,1320511.3,1320511.3,3446,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266133,559158.00
06/11/2019 11:15,2,6.445,ACTIVE,218.48,359.18,59.990,1560266104,"201051344000645","174011545737251",27.97,37.50,0,337.84,403.97,182.6,174.3,0.835,1325817.6,1325817.6,3449,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266134,559159.00
06/11/2019 11:15,2,6.375,ACTIVE,218.48,359.78,59.996,1560266104,"201051344000569","174011545737251",28.65,36.50,0,336.94,405.17,184.9,176.5,0.866,1342403.0,1342403.0,3453,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266135,559160.00
06/11/2019 11:15,2,6.508,ALERT,218.48,367.60,60.006,1560266104,"179051228000119","174011545737251",28.51,40.40,0,303.88,412.68,187.8,179.3,0.906,128928.7,128928.7,3477,0,0,0,L,46974696,1,124.27,124.94,0000,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560266138,559161.00
06/11/2019 11:30,2,6.738,ACTIVE,219.61,363.39,60.017,1560267004,"201051344000579","174011545737251",27.85,42.50,0,336.94,406.67,190.1,181.5,0.879,1342997.4,1342997.4,3453,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267005,559162.00
06/11/2019 11:30,2,7.002,ACTIVE,217.80,359.48,60.001,1560267004,"201051344001025","174011545737251",27.73,45.50,0,331.83,401.86,196.6,187.8,0.884,1326652.0,1326652.0,3450,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267006,559163.00
06/11/2019 11:30,2,6.930,ACTIVE,218.03,360.99,60.012,1560267004,"201051344001093","174011545737251",27.97,39.50,0,330.33,408.48,196.2,187.4,0.902,1309541.8,1309541.8,3454,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267007,559164.00
06/11/2019 11:30,2,6.676,ACTIVE,219.61,360.99,60.017,1560267004,"201051344000458","174011545737251",27.95,40.00,0,334.24,407.87,188.8,180.3,0.866,1324917.0,1324917.0,3451,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267008,559165.00
06/11/2019 11:30,2,7.021,ACTIVE,216.67,357.68,60.006,1560267004,"201051344000890","174011545737251",26.94,46.40,0,330.93,402.46,191.6,183.0,0.884,1324534.1,1324534.1,3457,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267009,559166.00
06/11/2019 11:30,2,6.857,ACTIVE,219.39,356.48,60.001,1560267004,"201051344000988","174011545737251",18.07,36.80,0,338.14,386.83,125.6,119.3,0.597,1014652.1,1014652.1,3449,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267010,559167.00
06/11/2019 11:30,2,6.883,ACTIVE,217.80,360.69,59.985,1560267004,"201051344000582","174011545737251",27.43,37.30,0,331.83,405.47,191.2,182.7,0.893,1302528.6,1302528.6,3449,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267011,559168.00
06/11/2019 11:30,2,6.803,ACTIVE,218.26,360.38,60.001,1560267004,"201051344000868","174011545737251",28.25,34.80,0,331.83,406.67,194.5,185.8,0.884,1310796.2,1310796.2,3451,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267012,559169.00
06/11/2019 11:30,2,6.748,ACTIVE,219.39,361.29,59.980,1560267004,"201051344000576","174011545737251",27.97,36.00,0,336.94,407.57,191.0,182.5,0.866,1328035.6,1328035.6,3455,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267013,559170.00
06/11/2019 11:30,2,6.797,ACTIVE,219.61,362.19,60.001,1560267004,"201051344001158","174011545737251",27.51,39.50,0,337.54,406.37,189.4,180.9,0.875,1304997.2,1304997.2,3448,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267014,559171.00
06/11/2019 11:30,2,6.959,ACTIVE,217.80,360.08,59.990,1560267004,"201051344000917","174011545737251",27.33,40.40,0,330.93,400.66,192.6,184.0,0.902,1319238.8,1319238.8,3455,0,0,0,L,1122011218,1,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267015,559172.00
06/11/2019 11:30,2,6.807,ACTIVE,216.67,351.67,59.985,1560267004,"201051344000417","174011545737251",17.87,45.80,0,332.13,381.12,123.3,117.1,0.575,1050827.7,1050827.7,3465,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267016,559173.00
06/11/2019 11:30,2,6.924,ACTIVE,216.45,357.38,59.996,1560267004,"201051344000685","174011545737251",27.31,39.30,0,330.63,400.96,191.5,182.9,0.941,1325604.4,1325604.4,3457,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267017,559174.00
06/11/2019 11:30,2,7.004,ACTIVE,218.26,360.99,59.990,1560267004,"201051344000651","174011545737251",27.33,40.40,0,336.04,405.77,193.8,185.1,0.871,1319211.5,1319211.5,3456,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267018,559175.00
06/11/2019 11:30,2,6.838,ACTIVE,217.58,359.18,59.996,1560267004,"201051344000594","174011545737251",27.39,49.00,0,330.03,400.96,189.7,181.2,0.871,1330445.0,1330445.0,3457,0,0,0,L,1122011218,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267019,559176.00
06/11/2019 11:30,2,6.773,ACTIVE,219.61,362.49,59.980,1560267004,"201051344000469","174011545737251",28.37,33.80,0,336.64,408.48,194.6,185.9,0.915,1310529.9,1310529.9,3453,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267020,559177.00
06/11/2019 11:30,2,6.971,ACTIVE,218.03,360.38,59.964,1560267004,"201051344000585","174011545737251",27.83,41.30,0,333.33,406.07,196.4,187.7,0.924,1333419.9,1333419.9,3452,0,0,0,L,1122011218,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267021,559178.00
06/11/2019 11:30,2,6.795,ACTIVE,220.06,361.89,59.990,1560267004,"201051344000853","174011545737251",27.97,39.00,0,336.64,406.07,192.4,183.8,0.888,1333646.4,1333646.4,3451,0,0,0,L,1122011218,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267021,559179.00
06/11/2019 11:30,2,6.834,ACTIVE,216.45,359.48,59.985,1560267004,"201051344001145","174011545737251",27.67,38.60,0,330.63,400.96,191.5,182.9,0.879,1333983.2,1333983.2,3461,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267023,559180.00
06/11/2019 11:30,2,6.924,ACTIVE,217.35,359.78,60.006,1560267004,"201051344000438","174011545737251",27.29,44.00,0,331.53,400.96,191.2,182.7,0.879,1327380.1,1327380.1,3452,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267023,559181.00
06/11/2019 11:30,2,6.979,ACTIVE,217.58,358.88,59.985,1560267004,"201051344001135","174011545737251",27.43,43.20,0,330.93,401.56,193.9,185.2,0.866,1314390.0,1314390.0,3451,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267024,559182.00
06/11/2019 11:30,2,6.715,ACTIVE,219.39,362.19,59.985,1560267004,"201051344000983","174011545737251",28.11,37.30,0,337.24,407.27,191.2,182.6,0.893,1331608.6,1331608.6,3449,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267025,559183.00
06/11/2019 11:30,2,6.982,ACTIVE,217.80,359.78,59.980,1560267004,"201051344001203","174011545737251",27.87,42.80,0,334.54,406.37,197.1,188.3,0.928,1322258.2,1322258.2,3452,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267026,559184.00
06/11/2019 11:30,2,6.906,ACTIVE,216.22,356.78,60.022,1560267004,"201051344001230","174011545737251",27.75,43.00,0,330.93,403.07,194.0,185.3,0.928,1317691.0,1317691.0,3470,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267027,559185.00
06/11/2019 11:30,2,6.836,ACTIVE,216.45,358.28,59.980,1560267004,"201051344000646","174011545737251",27.67,47.30,0,328.52,401.86,191.6,183.0,0.893,1311513.5,1311513.5,3463,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267028,559186.00
06/11/2019 11:30,2,6.811,ACTIVE,218.26,358.28,59.980,1560267004,"201051344000867","174011545737251",27.83,48.80,0,333.03,403.67,192.0,183.4,0.849,1308799.1,1308799.1,3450,0,0,0,L,1122011218,1,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267029,559187.00
06/11/2019 11:30,2,6.830,ACTIVE,218.26,361.89,59.980,1560267004,"201051344000633","174011545737251",27.43,42.50,0,336.34,406.97,189.7,181.2,0.893,1306026.8,1306026.8,3458,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267030,559188.00
06/11/2019 11:30,2,6.889,ACTIVE,216.67,357.68,59.969,1560267004,"201051344000955","174011545737251",27.73,41.80,0,329.43,401.86,193.4,184.7,0.924,1331982.3,1331982.3,3456,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267031,559189.00
06/11/2019 11:30,2,6.672,ACTIVE,218.93,361.89,59.985,1560267004,"201051344000648","174011545737251",27.79,37.50,0,337.84,406.67,187.7,179.2,0.875,1320555.1,1320555.1,3447,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267032,559190.00
06/11/2019 11:30,2,6.693,ACTIVE,219.16,362.49,59.990,1560267004,"201051344000645","174011545737251",28.07,37.50,0,337.24,406.97,190.2,181.6,0.866,1325862.0,1325862.0,3450,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267033,559191.00
06/11/2019 11:30,2,6.762,ACTIVE,219.16,363.99,60.006,1560267004,"201051344000569","174011545737251",28.11,36.50,0,337.24,407.27,192.4,183.7,0.897,1342447.8,1342447.8,3454,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267034,559192.00
06/11/2019 11:30,2,6.812,ACTIVE,219.16,367.90,59.980,1560267004,"179051228000119","174011545737251",28.33,40.00,0,336.04,406.67,195.5,186.8,0.932,128974.3,128974.3,3479,0,0,0,L,46974696,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267035,559193.00
06/11/2019 11:45,2,7.010,ACTIVE,219.61,362.49,60.001,1560267904,"201051344000579","174011545737251",27.63,43.00,0,327.92,409.38,196.2,187.4,0.897,1343043.8,1343043.8,3454,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267906,559194.00
06/11/2019 11:45,2,7.281,ACTIVE,217.35,360.99,59.985,1560267904,"201051344001025","174011545737251",27.63,46.00,0,321.31,409.38,203.8,194.7,0.906,1326700.0,1326700.0,3451,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267907,559195.00
06/11/2019 11:45,2,7.172,ACTIVE,217.58,360.38,60.001,1560267904,"201051344001093","174011545737251",28.03,39.30,0,319.51,409.98,203.5,194.5,0.941,1309589.7,1309589.7,3455,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267907,559196.00
06/11/2019 11:45,2,6.916,ACTIVE,219.84,361.89,60.001,1560267904,"201051344000458","174011545737251",27.67,40.20,0,327.02,409.38,193.6,185.0,0.924,1324962.9,1324962.9,3452,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267908,559197.00
06/11/2019 11:45,2,7.207,ACTIVE,216.22,357.08,60.006,1560267904,"201051344000890","174011545737251",27.19,46.40,0,320.41,409.68,198.4,189.5,0.915,1324580.8,1324580.8,3458,0,0,0,L,1122011218,1,124.49,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267909,559198.00
06/11/2019 11:45,2,7.104,ACTIVE,219.84,358.58,60.006,1560267904,"201051344000988","174011545737251",17.89,36.30,0,327.32,388.94,128.8,122.4,0.583,1014682.4,1014682.4,3450,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267910,559199.00
06/11/2019 11:45,2,7.092,ACTIVE,217.80,359.48,59.990,1560267904,"201051344000582","174011545737251",27.57,37.50,0,324.32,409.68,197.8,189.0,0.915,1302575.3,1302575.3,3450,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267911,559200.00
06/11/2019 11:45,2,7.199,ACTIVE,218.26,360.69,60.022,1560267904,"201051344000868","174011545737251",27.33,34.30,0,319.51,409.38,199.2,190.4,0.906,1310843.5,1310843.5,3452,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267912,559201.00
06/11/2019 11:45,2,6.979,ACTIVE,219.61,363.69,59.980,1560267904,"201051344000576","174011545737251",27.65,36.30,0,326.12,409.68,195.4,186.6,0.902,1328082.0,1328082.0,3456,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267913,559202.00
06/11/2019 11:45,2,7.064,ACTIVE,219.61,361.59,60.006,1560267904,"201051344001158","174011545737251",27.21,40.00,0,326.72,409.38,194.7,186.0,0.906,1305043.3,1305043.3,3449,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267914,559203.00
06/11/2019 11:45,2,7.154,ACTIVE,217.35,357.38,60.006,1560267904,"201051344000917","174011545737251",27.55,40.80,0,320.11,409.08,199.5,190.6,0.915,1319285.9,1319285.9,3456,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267915,559204.00
06/11/2019 11:45,2,6.988,ACTIVE,216.67,352.57,60.022,1560267904,"201051344000417","174011545737251",18.01,45.50,0,322.21,385.03,127.4,121.1,0.605,1050857.7,1050857.7,3466,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267916,559205.00
06/11/2019 11:45,2,7.150,ACTIVE,216.22,357.68,59.990,1560267904,"201051344000685","174011545737251",27.37,40.20,0,320.11,406.67,198.1,189.3,0.963,1325651.2,1325651.2,3458,0,0,0,L,1122011218,1,124.72,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267917,559206.00
06/11/2019 11:45,2,7.252,ACTIVE,217.80,360.38,60.017,1560267904,"201051344000651","174011545737251",27.29,40.20,0,327.02,410.28,200.4,191.5,0.915,1319258.9,1319258.9,3457,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267918,559207.00
06/11/2019 11:45,2,7.098,ACTIVE,217.58,359.18,59.985,1560267904,"201051344000594","174011545737251",27.25,49.30,0,320.11,408.48,195.8,187.0,0.897,1330491.3,1330491.3,3458,0,0,0,L,1122011218,1,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267919,559208.00
06/11/2019 11:45,2,7.055,ACTIVE,219.61,363.09,60.012,1560267904,"201051344000469","174011545737251",27.99,33.00,0,326.12,411.48,199.8,190.9,0.955,1310577.2,1310577.2,3454,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267920,559209.00
06/11/2019 11:45,2,7.232,ACTIVE,217.58,360.08,60.012,1560267904,"201051344000585","174011545737251",27.69,40.60,0,320.71,409.98,202.9,193.9,0.955,1333467.9,1333467.9,3453,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267921,559210.00
06/11/2019 11:45,2,6.986,ACTIVE,220.06,366.10,59.990,1560267904,"201051344000853","174011545737251",27.87,39.30,0,326.42,412.68,197.2,188.4,0.932,1333693.2,1333693.2,3452,0,0,0,L,1122011218,1,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267922,559211.00
06/11/2019 11:45,2,7.152,ACTIVE,216.22,357.98,60.001,1560267904,"201051344001145","174011545737251",27.33,39.30,0,320.71,407.57,197.9,189.1,0.928,1334030.0,1334030.0,3462,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267923,559212.00
06/11/2019 11:45,2,7.156,ACTIVE,217.13,359.48,60.006,1560267904,"201051344000438","174011545737251",27.35,44.50,0,321.31,407.27,198.1,189.2,0.910,1327426.8,1327426.8,3453,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267924,559213.00
06/11/2019 11:45,2,7.191,ACTIVE,217.13,355.28,60.001,1560267904,"201051344001135","174011545737251",27.47,43.60,0,319.51,404.27,200.0,191.1,0.902,1314437.3,1314437.3,3452,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267924,559214.00
06/11/2019 11:45,2,6.988,ACTIVE,219.61,364.89,60.017,1560267904,"201051344000983","174011545737251",27.79,37.80,0,325.82,409.38,196.7,187.9,0.915,1331655.1,1331655.1,3450,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267925,559215.00
06/11/2019 11:45,2,7.281,ACTIVE,217.58,358.88,60.001,1560267904,"201051344001203","174011545737251",27.67,43.00,0,326.12,410.28,204.0,195.0,0.955,1322306.3,1322306.3,3453,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267926,559216.00
06/11/2019 11:45,2,7.191,ACTIVE,216.00,358.58,60.017,1560267904,"201051344001230","174011545737251",27.59,43.00,0,321.31,408.78,201.0,192.1,0.946,1317738.4,1317738.4,3471,0,0,0,L,1122011218,1,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267927,559217.00
06/11/2019 11:45,2,7.248,ACTIVE,216.22,357.08,60.012,1560267904,"201051344000646","174011545737251",27.02,48.00,0,321.61,404.27,198.2,189.3,0.928,1311560.4,1311560.4,3464,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267928,559218.00
06/11/2019 11:45,2,6.984,ACTIVE,218.48,359.48,60.006,1560267904,"201051344000867","174011545737251",27.95,48.50,0,320.41,409.68,197.6,188.8,0.884,1308845.8,1308845.8,3451,0,0,0,L,1122011218,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267929,559219.00
06/11/2019 11:45,2,7.010,ACTIVE,218.48,361.29,60.017,1560267904,"201051344000633","174011545737251",27.59,42.80,0,326.12,407.87,196.0,187.3,0.915,1306073.1,1306073.1,3459,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267930,559220.00
06/11/2019 11:45,2,7.223,ACTIVE,216.22,356.18,60.012,1560267904,"201051344000955","174011545737251",27.39,42.30,0,319.21,409.98,200.2,191.3,0.955,1332029.6,1332029.6,3457,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267931,559221.00
06/11/2019 11:45,2,6.906,ACTIVE,218.93,363.09,60.006,1560267904,"201051344000648","174011545737251",27.63,38.20,0,326.42,409.98,193.2,184.6,0.919,1320600.8,1320600.8,3448,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267932,559222.00
06/11/2019 11:45,2,7.031,ACTIVE,219.16,362.79,60.017,1560267904,"201051344000645","174011545737251",27.45,37.30,0,327.02,409.08,195.4,186.7,0.893,1325908.3,1325908.3,3451,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267933,559223.00
06/11/2019 11:45,2,6.965,ACTIVE,219.39,364.59,60.017,1560267904,"201051344000569","174011545737251",28.03,36.30,0,327.02,411.18,197.7,188.9,0.915,1342494.7,1342494.7,3455,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267934,559224.00
06/11/2019 11:45,2,7.111,ACTIVE,219.39,370.00,60.001,1560267904,"179051228000119","174011545737251",27.87,40.00,0,325.52,414.19,200.8,191.9,0.959,129021.9,129021.9,3480,0,0,0,L,46974696,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560267935,559225.00
06/11/2019 12:00,2,7.268,ACTIVE,219.84,363.99,60.017,1560268804,"201051344000579","174011545737251",27.27,43.20,0,336.64,409.98,200.7,191.8,0.959,1343091.3,1343091.3,3455,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268806,559226.00
06/11/2019 12:00,2,7.480,ALERT,217.80,360.69,60.017,1560268804,"201051344001025","174011545737251",27.47,46.00,0,299.97,409.68,208.1,198.9,0.928,1326749.0,1326749.0,3452,0,0,0,L,1122011218,1,124.49,123.59,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268807,559227.00
06/11/2019 12:00,2,7.371,ALERT,218.03,363.69,60.012,1560268804,"201051344001093","174011545737251",27.93,39.50,0,300.57,412.08,208.5,199.3,0.959,1309638.8,1309638.8,3456,0,0,0,L,1122011218,1,124.94,123.59,0002,37,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268809,559228.00
06/11/2019 12:00,2,7.070,ACTIVE,219.84,363.39,60.001,1560268804,"201051344000458","174011545737251",27.63,43.40,0,333.03,408.48,197.7,188.9,0.910,1325009.8,1325009.8,3453,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268810,559229.00
06/11/2019 12:00,2,7.352,ACTIVE,216.67,359.78,60.017,1560268804,"201051344000890","174011545737251",27.39,47.30,0,330.33,405.17,203.8,194.8,0.941,1324629.0,1324629.0,3459,0,0,0,L,1122011218,1,124.49,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268811,559230.00
06/11/2019 12:00,2,7.213,ACTIVE,219.84,358.28,60.022,1560268804,"201051344000988","174011545737251",17.91,37.00,0,337.24,388.34,130.8,124.3,0.610,1014713.4,1014713.4,3451,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268812,559231.00
06/11/2019 12:00,2,7.303,ACTIVE,218.03,363.39,60.017,1560268804,"201051344000582","174011545737251",27.47,37.00,0,330.33,411.48,203.1,194.1,0.937,1302623.4,1302623.4,3451,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268813,559232.00
06/11/2019 12:00,2,7.334,ACTIVE,218.48,361.89,60.022,1560268804,"201051344000868","174011545737251",27.41,35.20,0,336.64,410.58,203.6,194.6,0.924,1310891.8,1310891.8,3453,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268814,559233.00
06/11/2019 12:00,2,7.174,ACTIVE,219.61,364.89,60.038,1560268804,"201051344000576","174011545737251",27.53,38.20,0,335.74,409.98,199.8,191.0,0.950,1328129.3,1328129.3,3457,0,0,0,L,1122011218,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268815,559234.00
06/11/2019 12:00,2,7.326,ACTIVE,219.84,362.19,60.022,1560268804,"201051344001158","174011545737251",26.78,40.80,0,336.64,409.38,198.6,189.8,0.937,1305090.5,1305090.5,3450,0,0,0,L,1122011218,1,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268816,559235.00
06/11/2019 12:00,2,7.297,ACTIVE,217.80,360.69,60.001,1560268804,"201051344000917","174011545737251",27.73,41.50,0,330.03,408.78,204.8,195.8,0.959,1319334.4,1319334.4,3457,0,0,0,L,1122011218,1,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268817,559236.00
06/11/2019 12:00,2,7.195,ACTIVE,216.67,353.17,60.022,1560268804,"201051344000417","174011545737251",17.93,45.50,0,332.13,383.23,130.7,124.2,0.610,1050888.5,1050888.5,3467,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268818,559237.00
06/11/2019 12:00,2,7.428,ACTIVE,216.45,361.59,60.022,1560268804,"201051344000685","174011545737251",26.98,40.60,0,330.63,404.57,202.9,193.9,0.972,1325699.3,1325699.3,3459,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268819,559238.00
06/11/2019 12:00,2,7.461,ALERT,218.26,362.49,60.028,1560268804,"201051344000651","174011545737251",27.19,40.40,0,291.55,412.08,205.4,196.4,0.928,1319307.5,1319307.5,3458,0,0,0,L,1122011218,1,125.40,123.14,0002,35,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268821,559239.00
06/11/2019 12:00,2,7.303,ACTIVE,217.58,360.69,60.028,1560268804,"201051344000594","174011545737251",27.00,50.80,0,330.33,406.97,199.5,190.6,0.915,1330538.7,1330538.7,3459,0,0,0,L,1122011218,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268822,559240.00
06/11/2019 12:00,2,7.273,ACTIVE,219.84,362.79,60.022,1560268804,"201051344000469","174011545737251",27.65,34.80,0,336.04,411.18,203.7,194.7,0.955,1310625.6,1310625.6,3455,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268822,559241.00
06/11/2019 12:00,2,7.521,ACTIVE,218.03,363.39,60.033,1560268804,"201051344000585","174011545737251",27.31,40.80,0,330.93,410.88,207.9,198.8,0.968,1333517.2,1333517.2,3454,0,0,0,L,1122011218,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268823,559242.00
06/11/2019 12:00,2,7.270,ACTIVE,220.29,365.19,60.017,1560268804,"201051344000853","174011545737251",27.31,40.60,0,335.74,409.08,201.0,192.0,0.941,1333741.0,1333741.0,3453,0,0,0,L,1122011218,1,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268824,559243.00
06/11/2019 12:00,2,7.412,ACTIVE,216.45,360.99,60.017,1560268804,"201051344001145","174011545737251",27.04,39.80,0,330.33,405.17,202.9,194.0,0.932,1334078.0,1334078.0,3463,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268825,559244.00
06/11/2019 12:00,2,7.336,ACTIVE,217.35,361.59,60.028,1560268804,"201051344000438","174011545737251",27.35,44.30,0,331.23,409.08,203.2,194.2,0.941,1327475.0,1327475.0,3454,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268826,559245.00
06/11/2019 12:00,2,7.406,ALERT,217.58,361.89,59.990,1560268804,"201051344001135","174011545737251",27.31,42.80,0,300.27,409.38,204.9,195.8,0.919,1314485.8,1314485.8,3453,0,0,0,L,1122011218,1,124.72,123.14,0002,40,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268828,559246.00
06/11/2019 12:00,2,7.031,ACTIVE,219.84,364.59,60.012,1560268804,"201051344000983","174011545737251",28.03,38.80,0,336.34,410.88,199.5,190.6,0.906,1331702.8,1331702.8,3451,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268829,559247.00
06/11/2019 12:00,2,7.479,ALERT,218.03,361.29,60.012,1560268804,"201051344001203","174011545737251",27.55,42.50,0,293.66,411.18,208.6,199.4,0.981,1322355.7,1322355.7,3454,0,0,0,L,1122011218,1,125.40,123.14,0002,38,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268831,559248.00
06/11/2019 12:00,2,7.305,ACTIVE,216.22,358.28,60.028,1560268804,"201051344001230","174011545737251",27.75,43.20,0,329.73,405.77,205.3,196.3,0.972,1317787.3,1317787.3,3472,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268832,559249.00
06/11/2019 12:00,2,7.381,ACTIVE,216.45,361.29,60.017,1560268804,"201051344000646","174011545737251",27.21,47.50,0,329.73,405.47,203.5,194.5,0.955,1311608.8,1311608.8,3465,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268833,559250.00
06/11/2019 12:00,2,7.340,ACTIVE,218.48,360.69,60.012,1560268804,"201051344000867","174011545737251",26.98,47.50,0,331.23,408.18,200.6,191.7,0.919,1308893.8,1308893.8,3452,0,0,0,L,1122011218,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268834,559251.00
06/11/2019 12:00,2,7.166,ACTIVE,218.48,362.79,60.022,1560268804,"201051344000633","174011545737251",27.47,42.80,0,336.34,408.78,199.3,190.4,0.941,1306120.6,1306120.6,3460,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268834,559252.00
06/11/2019 12:00,2,7.510,ACTIVE,216.67,359.78,60.022,1560268804,"201051344000955","174011545737251",26.82,42.00,0,329.73,405.47,203.8,194.7,0.968,1332078.3,1332078.3,3458,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268835,559253.00
06/11/2019 12:00,2,7.143,ACTIVE,219.16,363.99,60.022,1560268804,"201051344000648","174011545737251",27.12,38.40,0,336.64,409.68,195.9,187.2,0.924,1320647.6,1320647.6,3449,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268837,559254.00
06/11/2019 12:00,2,7.232,ACTIVE,219.39,362.79,60.017,1560268804,"201051344000645","174011545737251",27.21,38.60,0,336.94,409.98,199.2,190.4,0.902,1325955.8,1325955.8,3452,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268838,559255.00
06/11/2019 12:00,2,7.248,ACTIVE,219.39,361.89,60.054,1560268804,"201051344000569","174011545737251",27.37,37.30,0,335.74,410.88,201.0,192.1,0.937,1342542.7,1342542.7,3456,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268839,559256.00
06/11/2019 12:00,2,7.236,ACTIVE,219.39,370.00,60.049,1560268804,"179051228000119","174011545737251",27.89,41.80,0,336.04,414.49,204.5,195.4,0.977,129070.7,129070.7,3481,0,0,0,L,46974696,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560268840,559257.00
06/11/2019 12:15,2,7.502,ACTIVE,220.29,363.09,60.006,1560269704,"201051344000579","174011545737251",27.35,42.30,0,336.04,410.88,207.8,198.6,0.977,1343140.2,1343140.2,3456,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269705,559258.00
06/11/2019 12:15,2,7.656,ACTIVE,218.48,362.49,60.022,1560269704,"201051344001025","174011545737251",27.79,45.80,0,330.63,413.29,215.4,206.0,0.963,1326799.8,1326799.8,3454,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269706,559259.00
06/11/2019 12:15,2,7.617,ACTIVE,218.71,365.49,60.028,1560269704,"201051344001093","174011545737251",27.73,39.30,0,336.04,413.29,213.8,204.4,0.986,1309689.3,1309689.3,3458,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269707,559260.00
06/11/2019 12:15,2,7.328,ACTIVE,220.06,362.79,60.017,1560269704,"201051344000458","174011545737251",27.89,40.00,0,335.14,411.18,206.9,197.8,0.959,1325058.3,1325058.3,3454,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269708,559261.00
06/11/2019 12:15,2,7.625,ACTIVE,217.13,360.08,60.017,1560269704,"201051344000890","174011545737251",27.15,46.40,0,329.73,407.27,209.6,200.4,0.963,1324678.4,1324678.4,3460,0,0,0,L,1122011218,1,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269709,559262.00
06/11/2019 12:15,2,7.547,ACTIVE,220.29,359.48,60.017,1560269704,"201051344000988","174011545737251",17.97,35.80,0,337.54,390.14,137.5,130.8,0.645,1014745.4,1014745.4,3452,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269710,559263.00
06/11/2019 12:15,2,7.578,ACTIVE,218.48,364.29,60.065,1560269704,"201051344000582","174011545737251",27.29,38.20,0,329.13,413.29,209.5,200.3,0.968,1302672.8,1302672.8,3452,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269711,559264.00
06/11/2019 12:15,2,7.488,ACTIVE,218.48,362.79,60.033,1560269704,"201051344000868","174011545737251",28.03,34.00,0,336.34,413.89,212.5,203.2,0.963,1310941.7,1310941.7,3454,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269712,559265.00
06/11/2019 12:15,2,7.490,ACTIVE,220.06,367.30,60.028,1560269704,"201051344000576","174011545737251",27.49,36.50,0,335.14,411.78,208.4,199.2,0.968,1328178.3,1328178.3,3458,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269713,559266.00
06/11/2019 12:15,2,7.473,ACTIVE,220.29,364.89,60.012,1560269704,"201051344001158","174011545737251",27.39,39.30,0,335.74,411.18,207.3,198.1,0.950,1305139.1,1305139.1,3451,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269714,559267.00
06/11/2019 12:15,2,7.611,ACTIVE,218.48,361.59,60.049,1560269704,"201051344000917","174011545737251",27.43,41.30,0,330.03,412.38,211.3,202.0,0.981,1319384.1,1319384.1,3458,0,0,0,L,1122011218,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269715,559268.00
06/11/2019 12:15,2,7.463,ACTIVE,217.35,353.77,60.017,1560269704,"201051344000417","174011545737251",17.89,44.80,0,332.73,384.43,135.2,128.6,0.632,1050920.1,1050920.1,3468,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269716,559269.00
06/11/2019 12:15,2,7.656,ACTIVE,217.13,362.49,60.022,1560269704,"201051344000685","174011545737251",27.12,39.80,0,330.03,406.67,210.4,201.2,1.003,1325748.7,1325748.7,3460,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269717,559270.00
