ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 12:15,2,7.703,ACTIVE,218.93,362.79,60.054,1560269704,"201051344000651","174011545737251",27.29,40.00,0,335.44,413.59,213.0,203.7,0.968,1319357.5,1319357.5,3460,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269718,559271.00
06/11/2019 12:15,2,7.330,ACTIVE,218.03,362.79,60.022,1560269704,"201051344000594","174011545737251",27.91,50.80,0,329.43,411.78,207.1,197.9,0.950,1330587.4,1330587.4,3460,0,0,0,L,1122011218,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269719,559272.00
06/11/2019 12:15,2,7.396,ACTIVE,220.52,368.20,60.006,1560269704,"201051344000469","174011545737251",28.41,32.80,0,335.14,412.68,212.6,203.2,0.999,1310675.5,1310675.5,3456,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269720,559273.00
06/11/2019 12:15,2,7.672,ACTIVE,218.71,363.09,59.996,1560269704,"201051344000585","174011545737251",27.81,40.20,0,333.93,413.29,216.1,206.7,1.012,1333567.9,1333567.9,3455,0,0,0,L,1122011218,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269720,559274.00
06/11/2019 12:15,2,7.438,ACTIVE,220.52,365.19,60.017,1560269704,"201051344000853","174011545737251",28.09,37.80,0,335.44,415.09,211.3,202.0,0.977,1333790.4,1333790.4,3454,0,0,0,L,1122011218,1,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269721,559275.00
06/11/2019 12:15,2,7.615,ALERT,217.13,362.19,60.017,1560269704,"201051344001145","174011545737251",27.25,39.00,0,294.86,410.28,210.1,200.8,0.968,1334127.2,1334127.2,3464,0,0,0,L,1122011218,1,124.49,123.14,0002,37,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269723,559276.00
06/11/2019 12:15,2,7.502,ACTIVE,218.03,363.69,59.990,1560269704,"201051344000438","174011545737251",27.59,43.40,0,326.72,412.08,209.6,200.3,0.972,1327524.4,1327524.4,3455,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269724,559277.00
06/11/2019 12:15,2,7.531,ACTIVE,218.26,361.59,59.996,1560269704,"201051344001135","174011545737251",27.85,41.50,0,330.63,412.08,212.4,203.1,0.959,1314535.8,1314535.8,3455,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269725,559278.00
06/11/2019 12:15,2,7.428,ACTIVE,220.29,365.19,60.028,1560269704,"201051344000983","174011545737251",27.89,36.80,0,334.84,412.08,209.8,200.6,0.968,1331751.9,1331751.9,3452,0,0,0,L,1122011218,1,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269726,559279.00
06/11/2019 12:15,2,7.652,ACTIVE,218.48,363.69,60.022,1560269704,"201051344001203","174011545737251",27.81,42.80,0,330.63,413.89,215.5,206.1,1.008,1322406.4,1322406.4,3456,0,0,0,L,1122011218,1,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269727,559280.00
06/11/2019 12:15,2,7.609,ACTIVE,216.90,361.29,60.028,1560269704,"201051344001230","174011545737251",27.57,42.80,0,329.43,408.18,212.5,203.2,0.999,1317837.2,1317837.2,3473,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269728,559281.00
06/11/2019 12:15,2,7.494,ACTIVE,217.13,361.59,60.022,1560269704,"201051344000646","174011545737251",27.77,46.20,0,328.82,407.87,210.7,201.5,0.981,1311658.3,1311658.3,3466,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269729,559282.00
06/11/2019 12:15,2,7.521,ACTIVE,219.16,361.59,60.022,1560269704,"201051344000867","174011545737251",27.53,43.00,0,332.13,417.19,209.7,200.4,0.955,1308943.0,1308943.0,3453,0,0,0,L,1122011218,1,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269730,559283.00
06/11/2019 12:15,2,7.508,ACTIVE,218.93,366.70,60.022,1560269704,"201051344000633","174011545737251",27.29,42.00,0,333.03,412.08,207.4,198.3,0.946,1306169.3,1306169.3,3461,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269731,559284.00
06/11/2019 12:15,2,7.725,ACTIVE,217.35,361.89,59.996,1560269704,"201051344000955","174011545737251",27.00,42.50,0,329.73,407.87,211.1,201.9,0.990,1332128.0,1332128.0,3459,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269732,559285.00
06/11/2019 12:15,2,7.336,ACTIVE,219.61,363.39,60.028,1560269704,"201051344000648","174011545737251",27.73,37.30,0,336.04,411.48,206.0,196.9,0.959,1320695.7,1320695.7,3450,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269733,559286.00
06/11/2019 12:15,2,7.396,ACTIVE,220.06,365.80,60.012,1560269704,"201051344000645","174011545737251",27.89,37.00,0,335.44,411.18,209.0,199.8,0.946,1326004.6,1326004.6,3453,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269734,559287.00
06/11/2019 12:15,2,7.416,ACTIVE,220.06,365.19,60.012,1560269704,"201051344000569","174011545737251",28.09,36.80,0,334.84,412.68,210.9,201.7,0.977,1342592.1,1342592.1,3457,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269735,559288.00
06/11/2019 12:15,2,7.482,ACTIVE,220.06,372.11,60.017,1560269704,"179051228000119","174011545737251",28.21,40.60,0,337.24,418.09,213.8,204.4,1.016,129120.8,129120.8,3482,0,0,0,L,46974696,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560269736,559289.00
06/11/2019 12:30,2,7.658,ACTIVE,220.52,364.89,60.012,1560270604,"201051344000579","174011545737251",27.59,40.40,0,335.44,412.68,214.0,204.6,1.003,1343190.4,1343190.4,3457,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270605,559290.00
06/11/2019 12:30,2,7.779,ACTIVE,218.48,362.19,60.017,1560270604,"201051344001025","174011545737251",28.03,46.00,0,330.33,414.19,220.8,211.2,0.986,1326851.7,1326851.7,3455,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270606,559291.00
06/11/2019 12:30,2,7.709,ACTIVE,218.71,365.80,60.006,1560270604,"201051344001093","174011545737251",28.05,38.40,0,331.83,415.09,218.9,209.4,0.994,1309740.8,1309740.8,3459,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270607,559292.00
06/11/2019 12:30,2,7.475,ACTIVE,220.52,365.49,60.006,1560270604,"201051344000458","174011545737251",28.07,38.60,0,335.74,412.68,212.4,203.1,0.990,1325108.2,1325108.2,3455,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270608,559293.00
06/11/2019 12:30,2,7.750,ACTIVE,217.13,362.79,60.017,1560270604,"201051344000890","174011545737251",27.39,46.00,0,329.43,409.08,214.9,205.5,0.994,1324728.9,1324728.9,3461,0,0,0,L,1122011218,1,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270609,559294.00
06/11/2019 12:30,2,7.693,ACTIVE,220.74,360.38,60.001,1560270604,"201051344000988","174011545737251",18.15,33.50,0,337.24,391.34,141.4,134.5,0.658,1014778.4,1014778.4,3453,0,0,0,L,1122011218,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270610,559295.00
06/11/2019 12:30,2,7.689,ACTIVE,218.93,364.29,60.001,1560270604,"201051344000582","174011545737251",27.59,38.00,0,329.73,414.79,214.7,205.3,0.994,1302723.2,1302723.2,3453,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270611,559296.00
06/11/2019 12:30,2,7.656,ACTIVE,219.16,363.39,59.996,1560270604,"201051344000868","174011545737251",28.11,33.80,0,336.34,414.49,217.9,208.4,0.986,1310992.9,1310992.9,3455,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270611,559297.00
06/11/2019 12:30,2,7.498,ACTIVE,220.52,365.19,60.012,1560270604,"201051344000576","174011545737251",28.19,36.00,0,334.54,413.29,213.9,204.5,0.994,1328228.6,1328228.6,3459,0,0,0,L,1122011218,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270612,559298.00
06/11/2019 12:30,2,7.641,ACTIVE,220.74,365.19,60.012,1560270604,"201051344001158","174011545737251",27.57,37.80,0,334.24,412.38,213.4,204.0,0.981,1305189.1,1305189.1,3452,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270613,559299.00
06/11/2019 12:30,2,7.736,ACTIVE,218.48,362.19,59.996,1560270604,"201051344000917","174011545737251",27.65,41.00,0,331.23,412.68,216.6,207.1,1.016,1319434.9,1319434.9,3459,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270614,559300.00
06/11/2019 12:30,2,7.557,ACTIVE,217.58,355.28,59.996,1560270604,"201051344000417","174011545737251",18.05,43.80,0,332.73,385.93,138.2,131.5,0.650,1050952.4,1050952.4,3469,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270615,559301.00
06/11/2019 12:30,2,7.789,ACTIVE,217.13,361.59,60.012,1560270604,"201051344000685","174011545737251",27.29,40.00,0,330.33,407.57,215.2,205.8,1.034,1325799.2,1325799.2,3461,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270616,559302.00
06/11/2019 12:30,2,7.777,ACTIVE,219.16,364.29,59.996,1560270604,"201051344000651","174011545737251",27.69,39.50,0,336.94,415.69,218.1,208.6,0.990,1319408.7,1319408.7,3461,0,0,0,L,1122011218,1,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270617,559303.00
06/11/2019 12:30,2,7.621,ACTIVE,218.48,362.49,60.012,1560270604,"201051344000594","174011545737251",27.63,50.00,0,334.54,412.38,213.2,203.8,0.963,1330637.5,1330637.5,3461,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270618,559304.00
06/11/2019 12:30,2,7.518,ACTIVE,220.74,366.70,60.017,1560270604,"201051344000469","174011545737251",28.63,32.20,0,334.84,414.49,217.9,208.4,1.025,1310726.7,1310726.7,3457,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270619,559305.00
06/11/2019 12:30,2,7.832,ACTIVE,218.93,363.99,59.996,1560270604,"201051344000585","174011545737251",27.87,39.50,0,331.23,414.79,220.9,211.3,1.030,1333619.9,1333619.9,3456,0,0,0,L,1122011218,1,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270620,559306.00
06/11/2019 12:30,2,7.600,ACTIVE,221.19,367.60,60.006,1560270604,"201051344000853","174011545737251",28.09,36.50,0,336.34,416.89,215.9,206.4,0.990,1333841.3,1333841.3,3455,0,0,0,L,1122011218,1,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270621,559307.00
06/11/2019 12:30,2,7.709,ACTIVE,217.35,361.29,60.022,1560270604,"201051344001145","174011545737251",27.61,38.60,0,330.33,411.78,215.5,206.1,0.994,1334177.8,1334177.8,3466,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270622,559308.00
06/11/2019 12:30,2,7.682,ACTIVE,218.26,363.39,59.996,1560270604,"201051344000438","174011545737251",27.57,42.80,0,332.13,412.98,214.5,205.1,0.994,1327574.8,1327574.8,3456,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270623,559309.00
06/11/2019 12:30,2,7.791,ACTIVE,218.48,363.39,59.975,1560270604,"201051344001135","174011545737251",27.57,40.60,0,330.63,413.59,217.5,208.0,0.968,1314586.8,1314586.8,3456,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270624,559310.00
06/11/2019 12:30,2,7.541,ACTIVE,220.52,365.80,60.001,1560270604,"201051344000983","174011545737251",28.13,35.60,0,335.14,413.59,214.7,205.3,0.999,1331802.4,1331802.4,3453,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270624,559311.00
06/11/2019 12:30,2,7.723,ACTIVE,218.93,364.89,60.012,1560270604,"201051344001203","174011545737251",28.23,42.30,0,336.94,415.39,220.6,211.0,1.039,1322458.3,1322458.3,3457,0,0,0,L,1122011218,1,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270626,559312.00
06/11/2019 12:30,2,7.715,ACTIVE,216.90,361.59,59.985,1560270604,"201051344001230","174011545737251",27.85,42.50,0,329.43,408.48,217.6,208.1,1.008,1317888.3,1317888.3,3474,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270626,559313.00
06/11/2019 12:30,2,7.697,ACTIVE,217.13,361.59,60.006,1560270604,"201051344000646","174011545737251",27.75,45.30,0,328.82,412.08,216.2,206.8,1.016,1311709.0,1311709.0,3467,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270627,559314.00
06/11/2019 12:30,2,7.654,ACTIVE,219.16,361.59,60.012,1560270604,"201051344000867","174011545737251",27.83,38.80,0,337.24,413.89,215.7,206.2,0.955,1308993.6,1308993.6,3454,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270628,559315.00
06/11/2019 12:30,2,7.580,ACTIVE,219.16,364.59,60.001,1560270604,"201051344000633","174011545737251",27.79,41.30,0,335.74,412.38,213.3,203.9,0.994,1306219.3,1306219.3,3462,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270629,559316.00
06/11/2019 12:30,2,7.896,ACTIVE,217.35,363.39,60.006,1560270604,"201051344000955","174011545737251",26.94,41.80,0,329.73,408.18,215.4,206.0,1.016,1332178.7,1332178.7,3460,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270630,559317.00
06/11/2019 12:30,2,7.324,ACTIVE,219.61,363.69,60.006,1560270604,"201051344000648","174011545737251",28.45,35.40,0,334.84,413.59,210.9,201.6,0.986,1320745.3,1320745.3,3451,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270631,559318.00
06/11/2019 12:30,2,7.547,ACTIVE,220.29,367.30,60.006,1560270604,"201051344000645","174011545737251",28.09,35.40,0,335.74,412.98,214.6,205.2,0.968,1326055.0,1326055.0,3454,0,0,0,L,1122011218,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270632,559319.00
06/11/2019 12:30,2,7.443,ACTIVE,220.29,368.20,60.012,1560270604,"201051344000569","174011545737251",28.61,35.40,0,334.54,413.89,215.4,206.0,0.994,1342642.9,1342642.9,3458,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270633,559320.00
06/11/2019 12:30,2,7.537,ACTIVE,220.06,372.11,60.022,1560270604,"179051228000119","174011545737251",28.63,40.20,0,340.85,419.30,218.5,208.9,1.043,129172.2,129172.2,3483,0,0,0,L,46974696,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560270634,559321.00
06/11/2019 12:45,2,7.629,ACTIVE,220.06,363.69,59.985,1560271504,"201051344000579","174011545737251",27.85,40.20,0,335.44,413.59,215.0,205.6,1.025,1343241.6,1343241.6,3458,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271505,559322.00
06/11/2019 12:45,2,7.885,ACTIVE,218.26,361.59,59.996,1560271504,"201051344001025","174011545737251",27.79,46.00,0,331.53,414.19,221.9,212.2,0.999,1326904.5,1326904.5,3456,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271506,559323.00
06/11/2019 12:45,2,7.785,ACTIVE,218.48,365.80,59.980,1560271504,"201051344001093","174011545737251",27.87,39.00,0,335.44,415.69,219.6,210.0,1.008,1309793.2,1309793.2,3460,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271507,559324.00
06/11/2019 12:45,2,7.604,ACTIVE,220.06,366.70,59.990,1560271504,"201051344000458","174011545737251",27.81,38.20,0,333.03,414.79,214.0,204.6,0.990,1325159.0,1325159.0,3456,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271508,559325.00
06/11/2019 12:45,2,7.902,ACTIVE,216.90,362.19,59.996,1560271504,"201051344000890","174011545737251",26.96,46.40,0,328.82,409.38,215.6,206.2,0.990,1324780.3,1324780.3,3462,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271509,559326.00
06/11/2019 12:45,2,7.750,ACTIVE,220.06,360.38,59.990,1560271504,"201051344000988","174011545737251",18.07,34.00,0,336.94,391.64,141.8,134.9,0.658,1014812.0,1014812.0,3454,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271510,559327.00
06/11/2019 12:45,2,7.736,ACTIVE,218.26,362.49,59.975,1560271504,"201051344000582","174011545737251",27.57,38.40,0,336.34,415.09,215.9,206.5,0.999,1302774.6,1302774.6,3454,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271511,559328.00
06/11/2019 12:45,2,7.750,ACTIVE,218.48,364.89,59.980,1560271504,"201051344000868","174011545737251",27.99,33.50,0,335.74,415.39,219.6,210.0,0.990,1311044.9,1311044.9,3456,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271512,559329.00
06/11/2019 12:45,2,7.652,ACTIVE,219.84,367.00,59.996,1560271504,"201051344000576","174011545737251",27.85,36.00,0,334.84,413.89,215.8,206.4,1.003,1328279.8,1328279.8,3460,0,0,0,L,1122011218,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271513,559330.00
06/11/2019 12:45,2,7.736,ACTIVE,220.06,366.10,60.012,1560271504,"201051344001158","174011545737251",27.31,37.30,0,334.84,413.59,213.8,204.4,0.990,1305240.0,1305240.0,3453,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271514,559331.00
06/11/2019 12:45,2,7.857,ACTIVE,218.03,361.89,59.996,1560271504,"201051344000917","174011545737251",27.35,41.30,0,333.03,413.29,217.6,208.1,1.016,1319486.7,1319486.7,3460,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271515,559332.00
06/11/2019 12:45,2,7.604,ACTIVE,217.13,354.67,59.959,1560271504,"201051344000417","174011545737251",17.97,43.20,0,332.73,385.93,138.4,131.7,0.654,1050985.3,1050985.3,3470,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271516,559333.00
06/11/2019 12:45,2,7.881,ACTIVE,216.67,362.49,59.985,1560271504,"201051344000685","174011545737251",27.08,40.00,0,329.43,408.18,216.0,206.6,1.039,1325850.7,1325850.7,3462,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271517,559334.00
06/11/2019 12:45,2,7.818,ACTIVE,218.48,362.19,59.975,1560271504,"201051344000651","174011545737251",27.61,40.00,0,336.34,414.79,218.5,208.9,0.990,1319460.8,1319460.8,3462,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271518,559335.00
06/11/2019 12:45,2,7.766,ACTIVE,218.03,364.59,59.996,1560271504,"201051344000594","174011545737251",27.21,50.80,0,329.43,412.68,214.0,204.6,0.972,1330688.4,1330688.4,3462,0,0,0,L,1122011218,1,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271519,559336.00
06/11/2019 12:45,2,7.723,ACTIVE,220.29,366.70,59.964,1560271504,"201051344000469","174011545737251",28.05,32.60,0,334.24,415.39,219.5,209.9,1.034,1310778.9,1310778.9,3458,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271520,559337.00
06/11/2019 12:45,2,8.006,ACTIVE,218.48,364.59,59.980,1560271504,"201051344000585","174011545737251",27.33,40.20,0,336.64,415.09,221.7,212.0,1.039,1333672.9,1333672.9,3457,0,0,0,L,1122011218,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271521,559338.00
06/11/2019 12:45,2,7.645,ACTIVE,220.74,368.80,59.959,1560271504,"201051344000853","174011545737251",28.23,37.00,0,335.14,416.89,218.6,209.0,1.003,1333893.1,1333893.1,3456,0,0,0,L,1122011218,1,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271522,559339.00
06/11/2019 12:45,2,7.744,ACTIVE,216.90,362.19,60.022,1560271504,"201051344001145","174011545737251",27.53,39.30,0,329.43,411.48,216.1,206.6,0.990,1334229.3,1334229.3,3467,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271523,559340.00
06/11/2019 12:45,2,7.779,ACTIVE,217.80,362.49,59.980,1560271504,"201051344000438","174011545737251",27.31,43.40,0,330.93,413.29,215.2,205.8,0.999,1327626.1,1327626.1,3457,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271524,559341.00
06/11/2019 12:45,2,7.865,ACTIVE,218.03,362.79,59.948,1560271504,"201051344001135","174011545737251",27.37,41.00,0,331.53,412.68,217.9,208.4,0.977,1314638.9,1314638.9,3457,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271524,559342.00
06/11/2019 12:45,2,7.678,ACTIVE,220.29,366.40,59.980,1560271504,"201051344000983","174011545737251",27.85,36.00,0,334.84,414.79,216.6,207.2,1.021,1331853.8,1331853.8,3454,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271525,559343.00
06/11/2019 12:45,2,7.900,ACTIVE,218.48,363.99,59.959,1560271504,"201051344001203","174011545737251",27.71,43.20,0,335.14,415.09,221.8,212.1,1.034,1322511.2,1322511.2,3458,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271526,559344.00
06/11/2019 12:45,2,7.803,ACTIVE,216.45,360.08,59.990,1560271504,"201051344001230","174011545737251",27.61,41.50,0,329.43,409.98,218.1,208.5,1.025,1317940.3,1317940.3,3475,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271528,559345.00
06/11/2019 12:45,2,7.869,ACTIVE,216.90,360.99,60.033,1560271504,"201051344000646","174011545737251",27.15,46.60,0,327.92,412.68,216.3,206.9,1.012,1311760.7,1311760.7,3468,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271528,559346.00
06/11/2019 12:45,2,7.729,ACTIVE,218.93,365.19,59.996,1560271504,"201051344000867","174011545737251",27.73,38.60,0,336.34,414.19,216.9,207.4,0.959,1309045.1,1309045.1,3455,0,0,0,L,1122011218,1,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271529,559347.00
06/11/2019 12:45,2,7.773,ACTIVE,218.93,361.89,60.001,1560271504,"201051344000633","174011545737251",27.25,41.50,0,334.84,413.29,214.5,205.1,1.021,1306270.2,1306270.2,3463,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271530,559348.00
06/11/2019 12:45,2,7.910,ACTIVE,217.13,359.78,60.001,1560271504,"201051344000955","174011545737251",26.98,42.50,0,328.52,408.48,216.0,206.6,1.025,1332230.4,1332230.4,3461,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271531,559349.00
06/11/2019 12:45,2,7.553,ACTIVE,219.61,361.89,59.996,1560271504,"201051344000648","174011545737251",27.81,36.30,0,335.14,413.89,212.6,203.3,0.986,1320795.8,1320795.8,3452,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271532,559350.00
06/11/2019 12:45,2,7.664,ACTIVE,219.84,365.49,59.975,1560271504,"201051344000645","174011545737251",27.89,35.60,0,335.14,413.59,216.2,206.7,0.950,1326106.3,1326106.3,3455,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271533,559351.00
06/11/2019 12:45,2,7.656,ACTIVE,219.84,367.60,59.985,1560271504,"201051344000569","174011545737251",28.09,35.60,0,334.24,415.09,218.0,208.5,1.012,1342694.6,1342694.6,3459,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271534,559352.00
06/11/2019 12:45,2,7.660,ACTIVE,219.84,375.11,59.996,1560271504,"179051228000119","174011545737251",28.45,40.20,0,338.44,419.90,220.7,211.1,1.043,129224.6,129224.6,3484,0,0,0,L,46974696,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560271535,559353.00
06/11/2019 13:00,2,7.832,ACTIVE,219.61,367.90,60.022,1560272404,"201051344000579","174011545737251",27.27,40.00,0,334.24,413.59,216.2,206.7,1.025,1343293.1,1343293.1,3459,0,0,0,L,1122011218,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272405,559354.00
06/11/2019 13:00,2,8.012,ACTIVE,217.35,360.08,60.033,1560272404,"201051344001025","174011545737251",27.63,46.20,0,328.52,414.49,224.0,214.3,0.999,1326957.8,1326957.8,3457,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272406,559355.00
06/11/2019 13:00,2,7.943,ACTIVE,217.58,364.59,60.038,1560272404,"201051344001093","174011545737251",27.49,40.40,0,331.23,415.69,221.2,211.5,1.021,1309845.8,1309845.8,3461,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272407,559356.00
06/11/2019 13:00,2,7.643,ACTIVE,219.61,363.99,60.059,1560272404,"201051344000458","174011545737251",27.83,38.80,0,334.84,417.19,215.2,205.8,1.003,1325210.3,1325210.3,3457,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272408,559357.00
06/11/2019 13:00,2,7.857,ACTIVE,216.00,360.38,60.022,1560272404,"201051344000890","174011545737251",27.31,46.20,0,328.82,409.98,217.6,208.1,1.039,1324831.9,1324831.9,3463,0,0,0,L,1122011218,1,124.27,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272409,559358.00
06/11/2019 13:00,2,7.816,ACTIVE,219.84,360.38,60.033,1560272404,"201051344000988","174011545737251",17.97,34.00,0,337.54,392.25,142.3,135.4,0.667,1014845.8,1014845.8,3455,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272410,559359.00
06/11/2019 13:00,2,7.947,ACTIVE,217.58,362.79,60.022,1560272404,"201051344000582","174011545737251",27.04,39.50,0,330.03,415.69,217.4,208.0,1.008,1302826.4,1302826.4,3455,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272411,559360.00
06/11/2019 13:00,2,7.846,ACTIVE,218.26,363.69,60.028,1560272404,"201051344000868","174011545737251",27.75,34.50,0,335.14,415.99,220.4,210.8,0.999,1311097.5,1311097.5,3457,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272412,559361.00
06/11/2019 13:00,2,7.711,ACTIVE,219.39,364.89,60.017,1560272404,"201051344000576","174011545737251",27.81,35.60,0,334.54,414.49,217.2,207.7,1.025,1328331.6,1328331.6,3461,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272413,559362.00
06/11/2019 13:00,2,7.838,ACTIVE,219.84,365.49,60.033,1560272404,"201051344001158","174011545737251",27.08,37.50,0,334.24,413.89,215.0,205.6,0.981,1305291.4,1305291.4,3454,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272414,559363.00
06/11/2019 13:00,2,7.793,ACTIVE,217.35,360.69,59.985,1560272404,"201051344000917","174011545737251",27.79,41.50,0,330.63,413.29,219.1,209.6,1.034,1319538.9,1319538.9,3461,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272415,559364.00
06/11/2019 13:00,2,7.650,ACTIVE,216.45,351.67,60.033,1560272404,"201051344000417","174011545737251",17.99,43.80,0,332.73,386.23,139.4,132.6,0.663,1051018.4,1051018.4,3471,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272416,559365.00
06/11/2019 13:00,2,7.836,ACTIVE,215.77,361.29,60.033,1560272404,"201051344000685","174011545737251",27.45,40.40,0,328.52,408.78,217.7,208.2,1.034,1325902.5,1325902.5,3463,0,0,0,L,1122011218,1,124.49,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272417,559366.00
06/11/2019 13:00,2,8.037,ACTIVE,217.80,363.39,60.038,1560272404,"201051344000651","174011545737251",27.12,41.00,0,333.93,415.09,220.8,211.2,1.003,1319513.3,1319513.3,3463,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272418,559367.00
06/11/2019 13:00,2,7.812,ACTIVE,217.35,363.09,60.059,1560272404,"201051344000594","174011545737251",27.23,51.00,0,330.93,413.59,215.4,206.0,0.994,1330739.8,1330739.8,3463,0,0,0,L,1122011218,1,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272419,559368.00
06/11/2019 13:00,2,7.891,ACTIVE,219.84,367.00,60.043,1560272404,"201051344000469","174011545737251",27.59,33.30,0,334.24,415.99,220.4,210.8,1.047,1310831.5,1310831.5,3459,0,0,0,L,1122011218,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272420,559369.00
06/11/2019 13:00,2,8.109,ACTIVE,217.58,363.39,60.012,1560272404,"201051344000585","174011545737251",27.37,40.40,0,331.23,415.69,224.6,214.9,1.056,1333726.2,1333726.2,3458,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272420,559370.00
06/11/2019 13:00,2,7.682,ACTIVE,220.29,366.70,60.033,1560272404,"201051344000853","174011545737251",28.27,38.40,0,335.74,418.09,219.7,210.1,1.012,1333945.5,1333945.5,3457,0,0,0,L,1122011218,1,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272421,559371.00
06/11/2019 13:00,2,7.850,ACTIVE,215.77,359.78,60.054,1560272404,"201051344001145","174011545737251",27.45,39.80,0,328.82,410.88,218.1,208.6,1.012,1334281.3,1334281.3,3468,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272422,559372.00
06/11/2019 13:00,2,7.881,ACTIVE,216.90,361.59,60.043,1560272404,"201051344000438","174011545737251",27.14,44.30,0,330.03,412.98,216.5,207.0,1.012,1327677.6,1327677.6,3458,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272423,559373.00
06/11/2019 13:00,2,7.979,ACTIVE,217.13,362.19,60.054,1560272404,"201051344001135","174011545737251",27.21,41.80,0,330.33,413.89,220.0,210.4,0.994,1314691.1,1314691.1,3458,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272424,559374.00
06/11/2019 13:00,2,7.709,ACTIVE,219.84,367.00,60.049,1560272404,"201051344000983","174011545737251",27.93,36.30,0,334.24,414.79,217.8,208.3,1.008,1331905.7,1331905.7,3455,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272425,559375.00
06/11/2019 13:00,2,8.010,ACTIVE,217.58,361.29,60.043,1560272404,"201051344001203","174011545737251",27.57,43.80,0,333.03,415.39,223.7,214.0,1.047,1322564.4,1322564.4,3459,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272426,559376.00
06/11/2019 13:00,2,7.887,ACTIVE,215.77,359.48,60.054,1560272404,"201051344001230","174011545737251",27.53,43.00,0,328.52,410.58,219.8,210.2,1.039,1317992.6,1317992.6,3476,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272427,559377.00
06/11/2019 13:00,2,7.932,ACTIVE,216.00,361.59,60.059,1560272404,"201051344000646","174011545737251",27.17,46.40,0,328.22,410.58,218.2,208.7,1.008,1311812.6,1311812.6,3469,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272428,559378.00
06/11/2019 13:00,2,7.756,ACTIVE,218.26,363.39,60.038,1560272404,"201051344000867","174011545737251",27.77,39.00,0,335.74,414.79,218.0,208.5,0.999,1309097.0,1309097.0,3456,0,0,0,L,1122011218,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272429,559379.00
06/11/2019 13:00,2,7.701,ACTIVE,218.26,364.59,60.043,1560272404,"201051344000633","174011545737251",27.63,42.50,0,331.53,415.99,215.3,205.9,1.012,1306321.6,1306321.6,3464,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272430,559380.00
06/11/2019 13:00,2,7.891,ACTIVE,216.00,359.48,60.049,1560272404,"201051344000955","174011545737251",27.25,43.40,0,328.22,409.38,217.6,208.1,1.043,1332282.0,1332282.0,3462,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272431,559381.00
06/11/2019 13:00,2,7.631,ACTIVE,218.93,364.59,60.038,1560272404,"201051344000648","174011545737251",27.65,37.00,0,335.74,414.79,213.8,204.4,0.977,1320846.7,1320846.7,3453,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272432,559382.00
06/11/2019 13:00,2,7.768,ACTIVE,219.16,363.09,60.049,1560272404,"201051344000645","174011545737251",27.63,36.30,0,334.54,413.89,217.3,207.8,0.968,1326158.1,1326158.1,3456,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272433,559383.00
06/11/2019 13:00,2,7.809,ACTIVE,219.39,365.19,60.006,1560272404,"201051344000569","174011545737251",27.75,35.80,0,333.63,415.69,219.3,209.7,0.999,1342746.7,1342746.7,3460,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272433,559384.00
06/11/2019 13:00,2,7.744,ACTIVE,219.39,372.41,60.043,1560272404,"179051228000119","174011545737251",28.31,39.80,0,336.64,420.20,222.0,212.3,1.056,129277.4,129277.4,3485,0,0,0,L,46974696,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560272434,559385.00
06/11/2019 13:15,2,7.947,ACTIVE,220.29,368.20,60.006,1560273304,"201051344000579","174011545737251",26.92,41.30,0,335.44,414.19,216.6,207.1,0.994,1343344.9,1343344.9,3460,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273305,559386.00
06/11/2019 13:15,2,8.184,ACTIVE,218.93,364.59,60.006,1560273304,"201051344001025","174011545737251",26.98,46.80,0,329.73,416.29,223.6,213.9,1.012,1327011.1,1327011.1,3458,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273306,559387.00
06/11/2019 13:15,2,7.881,ACTIVE,218.93,368.80,60.028,1560273304,"201051344001093","174011545737251",27.65,40.80,0,330.63,415.99,220.9,211.3,1.012,1309898.6,1309898.6,3462,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273307,559388.00
06/11/2019 13:15,2,7.814,ACTIVE,220.06,366.70,60.017,1560273304,"201051344000458","174011545737251",27.37,38.60,0,331.23,417.19,216.4,207.0,1.008,1325261.9,1325261.9,3458,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273308,559389.00
06/11/2019 13:15,2,7.982,ACTIVE,217.35,362.49,60.043,1560273304,"201051344000890","174011545737251",26.86,47.50,0,328.82,412.98,217.0,207.5,0.999,1324883.7,1324883.7,3464,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273309,559390.00
06/11/2019 13:15,2,7.900,ACTIVE,220.29,360.99,60.017,1560273304,"201051344000988","174011545737251",17.91,34.30,0,336.64,391.94,143.3,136.4,0.672,1014879.8,1014879.8,3456,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273310,559391.00
06/11/2019 13:15,2,7.896,ACTIVE,218.93,365.49,60.054,1560273304,"201051344000582","174011545737251",27.21,40.20,0,330.03,415.99,217.5,208.0,1.021,1302878.3,1302878.3,3456,0,0,0,L,1122011218,1,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273311,559392.00
06/11/2019 13:15,2,7.801,ACTIVE,218.71,363.99,60.028,1560273304,"201051344000868","174011545737251",27.99,34.80,0,331.83,415.99,221.1,211.5,1.003,1311150.3,1311150.3,3458,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273312,559393.00
06/11/2019 13:15,2,7.717,ACTIVE,220.06,365.49,60.022,1560273304,"201051344000576","174011545737251",27.89,36.50,0,333.33,415.09,217.9,208.4,1.003,1328383.5,1328383.5,3462,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273313,559394.00
06/11/2019 13:15,2,7.799,ACTIVE,220.29,365.19,60.022,1560273304,"201051344001158","174011545737251",27.35,37.80,0,335.14,414.19,216.1,206.6,0.994,1305342.9,1305342.9,3455,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273314,559395.00
06/11/2019 13:15,2,7.875,ACTIVE,218.71,363.39,60.001,1560273304,"201051344000917","174011545737251",27.43,43.20,0,329.73,414.49,218.8,209.2,1.034,1319591.1,1319591.1,3462,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273314,559396.00
06/11/2019 13:15,2,7.682,ACTIVE,217.80,355.58,60.028,1560273304,"201051344000417","174011545737251",17.89,43.80,0,331.23,388.64,139.2,132.5,0.654,1051051.5,1051051.5,3472,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273315,559397.00
06/11/2019 13:15,2,7.934,ACTIVE,217.13,363.69,60.038,1560273304,"201051344000685","174011545737251",27.10,42.30,0,329.43,412.98,217.7,208.2,1.043,1325954.4,1325954.4,3464,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273316,559398.00
06/11/2019 13:15,2,8.012,ACTIVE,218.93,362.79,60.017,1560273304,"201051344000651","174011545737251",27.15,41.00,0,334.24,415.39,220.1,210.5,1.012,1319565.8,1319565.8,3464,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273317,559399.00
06/11/2019 13:15,2,7.830,ACTIVE,217.80,363.39,59.996,1560273304,"201051344000594","174011545737251",27.31,51.50,0,329.43,415.09,216.4,207.0,0.994,1330791.3,1330791.3,3464,0,0,0,L,1122011218,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273318,559400.00
06/11/2019 13:15,2,7.820,ACTIVE,220.29,366.70,60.049,1560273304,"201051344000469","174011545737251",27.97,33.50,0,334.84,416.29,221.5,211.8,1.043,1310884.2,1310884.2,3460,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273319,559401.00
06/11/2019 13:15,2,8.076,ACTIVE,218.93,364.29,60.017,1560273304,"201051344000585","174011545737251",27.41,41.80,0,330.93,415.69,224.1,214.4,1.052,1333779.7,1333779.7,3459,0,0,0,L,1122011218,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273320,559402.00
06/11/2019 13:15,2,7.781,ACTIVE,220.52,367.30,60.038,1560273304,"201051344000853","174011545737251",27.97,38.20,0,335.74,417.79,220.3,210.7,1.016,1333998.0,1333998.0,3458,0,0,0,L,1122011218,1,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273321,559403.00
06/11/2019 13:15,2,8.059,ACTIVE,217.35,363.39,60.022,1560273304,"201051344001145","174011545737251",26.70,40.20,0,329.73,414.49,217.9,208.4,1.008,1334333.3,1334333.3,3469,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273322,559404.00
06/11/2019 13:15,2,7.982,ACTIVE,218.26,363.69,59.980,1560273304,"201051344000438","174011545737251",26.76,45.30,0,329.73,414.79,216.2,206.8,0.990,1327729.2,1327729.2,3459,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273323,559405.00
06/11/2019 13:15,2,7.975,ACTIVE,218.48,362.19,60.012,1560273304,"201051344001135","174011545737251",27.23,42.80,0,329.13,414.49,219.8,210.3,0.986,1314743.5,1314743.5,3459,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273324,559406.00
06/11/2019 13:15,2,7.783,ACTIVE,220.06,363.69,60.043,1560273304,"201051344000983","174011545737251",27.77,36.30,0,334.84,415.39,218.9,209.4,1.025,1331957.9,1331957.9,3456,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273325,559407.00
06/11/2019 13:15,2,8.031,ACTIVE,218.93,363.99,60.012,1560273304,"201051344001203","174011545737251",27.53,45.00,0,332.13,415.99,223.8,214.1,1.034,1322617.8,1322617.8,3460,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273326,559408.00
06/11/2019 13:15,2,7.975,ACTIVE,217.13,363.09,59.985,1560273304,"201051344001230","174011545737251",27.14,43.60,0,329.13,410.88,219.0,209.5,1.034,1318044.9,1318044.9,3477,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273327,559409.00
06/11/2019 13:15,2,8.057,ACTIVE,217.35,363.69,60.022,1560273304,"201051344000646","174011545737251",26.72,46.60,0,329.13,414.19,218.0,208.5,1.016,1311864.5,1311864.5,3470,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273328,559410.00
06/11/2019 13:15,2,7.883,ACTIVE,218.71,362.79,60.022,1560273304,"201051344000867","174011545737251",27.39,39.00,0,336.34,415.09,218.7,209.2,0.999,1309149.2,1309149.2,3457,0,0,0,L,1122011218,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273328,559411.00
06/11/2019 13:15,2,7.900,ACTIVE,218.71,366.70,60.017,1560273304,"201051344000633","174011545737251",27.04,43.00,0,334.84,413.89,216.4,206.9,0.999,1306373.2,1306373.2,3465,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273329,559412.00
