ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 13:15,2,7.674,ACTIVE,217.35,360.99,60.022,1560273304,"201051344000955","174011545737251",27.73,44.50,0,330.33,413.59,215.2,205.8,1.030,1332333.8,1332333.8,3463,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273330,559413.00
06/11/2019 13:15,2,7.691,ACTIVE,219.39,365.49,60.049,1560273304,"201051344000648","174011545737251",27.59,37.00,0,334.54,414.79,215.0,205.6,0.981,1320897.8,1320897.8,3454,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273331,559414.00
06/11/2019 13:15,2,7.855,ACTIVE,219.84,364.29,60.022,1560273304,"201051344000645","174011545737251",27.41,35.60,0,335.14,414.79,218.1,208.6,0.986,1326210.2,1326210.2,3457,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273332,559415.00
06/11/2019 13:15,2,7.805,ACTIVE,219.84,367.30,60.028,1560273304,"201051344000569","174011545737251",27.79,36.80,0,333.93,415.99,219.7,210.2,0.986,1342799.2,1342799.2,3461,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273333,559416.00
06/11/2019 13:15,2,7.785,ACTIVE,219.61,372.41,60.028,1560273304,"179051228000119","174011545737251",28.21,40.40,0,336.34,420.50,222.4,212.8,1.052,129330.5,129330.5,3486,0,0,0,L,46974696,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560273334,559417.00
06/11/2019 13:30,2,7.889,ACTIVE,220.29,367.60,60.012,1560274204,"201051344000579","174011545737251",27.33,41.30,0,335.44,414.49,218.3,208.7,1.030,1343397.0,1343397.0,3461,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274206,559418.00
06/11/2019 13:30,2,8.201,ACTIVE,218.48,364.89,60.022,1560274204,"201051344001025","174011545737251",27.27,45.50,0,336.04,416.59,226.4,216.6,1.016,1327065.1,1327065.1,3459,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274207,559419.00
06/11/2019 13:30,2,7.961,ACTIVE,218.71,363.09,60.012,1560274204,"201051344001093","174011545737251",27.63,40.40,0,334.54,416.59,222.6,212.9,1.021,1309951.7,1309951.7,3463,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274207,559420.00
06/11/2019 13:30,2,7.725,ACTIVE,220.29,364.89,60.017,1560274204,"201051344000458","174011545737251",27.85,38.20,0,330.33,414.19,217.6,208.1,0.981,1325313.8,1325313.8,3459,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274208,559421.00
06/11/2019 13:30,2,8.037,ACTIVE,217.35,362.19,60.017,1560274204,"201051344000890","174011545737251",26.96,46.60,0,329.13,413.89,219.3,209.8,1.008,1324936.0,1324936.0,3465,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274209,559422.00
06/11/2019 13:30,2,7.930,ACTIVE,220.52,360.38,60.033,1560274204,"201051344000988","174011545737251",17.93,34.30,0,337.24,391.94,144.2,137.2,0.667,1014914.0,1014914.0,3457,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274210,559423.00
06/11/2019 13:30,2,7.961,ACTIVE,218.93,365.49,60.028,1560274204,"201051344000582","174011545737251",27.29,40.20,0,335.74,416.29,220.0,210.4,1.025,1302930.6,1302930.6,3457,0,0,0,L,1122011218,1,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274211,559424.00
06/11/2019 13:30,2,7.881,ACTIVE,218.71,366.10,60.022,1560274204,"201051344000868","174011545737251",27.93,34.30,0,336.34,416.89,222.8,213.1,1.016,1311203.4,1311203.4,3459,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274212,559425.00
06/11/2019 13:30,2,7.684,ACTIVE,220.29,367.90,60.049,1560274204,"201051344000576","174011545737251",28.15,37.00,0,333.93,415.39,218.9,209.4,1.025,1328435.7,1328435.7,3463,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274213,559426.00
06/11/2019 13:30,2,7.838,ACTIVE,220.74,365.49,60.033,1560274204,"201051344001158","174011545737251",27.41,38.20,0,335.14,414.49,217.6,208.1,0.999,1305394.8,1305394.8,3456,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274214,559427.00
06/11/2019 13:30,2,8.016,ACTIVE,218.71,364.89,60.033,1560274204,"201051344000917","174011545737251",27.31,42.80,0,336.34,414.79,221.5,211.9,1.039,1319643.8,1319643.8,3463,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274215,559428.00
06/11/2019 13:30,2,7.711,ACTIVE,217.80,355.28,60.012,1560274204,"201051344000417","174011545737251",18.07,44.00,0,333.03,387.14,141.2,134.4,0.663,1051084.9,1051084.9,3473,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274216,559429.00
06/11/2019 13:30,2,8.072,ACTIVE,217.35,362.49,60.038,1560274204,"201051344000685","174011545737251",27.02,41.50,0,330.33,412.98,220.8,211.2,1.061,1326006.9,1326006.9,3465,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274217,559430.00
06/11/2019 13:30,2,8.133,ACTIVE,219.16,365.19,60.033,1560274204,"201051344000651","174011545737251",27.12,41.30,0,334.84,416.29,223.2,213.5,1.016,1319618.9,1319618.9,3465,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274218,559431.00
06/11/2019 13:30,2,7.809,ACTIVE,218.03,363.39,60.022,1560274204,"201051344000594","174011545737251",27.57,51.00,0,330.03,414.49,217.8,208.3,0.994,1330843.2,1330843.2,3465,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274219,559432.00
06/11/2019 13:30,2,7.914,ACTIVE,220.52,368.20,60.028,1560274204,"201051344000469","174011545737251",27.85,33.00,0,334.24,416.29,223.2,213.6,1.052,1310937.4,1310937.4,3461,0,0,0,L,1122011218,1,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274220,559433.00
06/11/2019 13:30,2,8.207,ACTIVE,218.93,363.39,60.028,1560274204,"201051344000585","174011545737251",27.43,40.60,0,335.44,417.19,227.9,218.1,1.074,1333833.8,1333833.8,3460,0,0,0,L,1122011218,1,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274221,559434.00
06/11/2019 13:30,2,7.814,ACTIVE,220.74,367.30,60.017,1560274204,"201051344000853","174011545737251",28.09,38.20,0,334.84,417.79,222.4,212.7,1.021,1334051.0,1334051.0,3459,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274222,559435.00
06/11/2019 13:30,2,7.932,ACTIVE,217.35,361.89,60.022,1560274204,"201051344001145","174011545737251",27.55,40.40,0,330.93,414.79,221.3,211.6,1.021,1334385.9,1334385.9,3470,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274223,559436.00
06/11/2019 13:30,2,7.943,ACTIVE,218.03,363.09,60.017,1560274204,"201051344000438","174011545737251",27.29,45.30,0,335.74,414.49,219.5,209.9,1.012,1327781.3,1327781.3,3460,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274224,559437.00
06/11/2019 13:30,2,8.127,ACTIVE,218.48,364.89,60.012,1560274204,"201051344001135","174011545737251",27.10,42.50,0,336.94,415.69,223.0,213.3,1.003,1314796.5,1314796.5,3460,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274225,559438.00
06/11/2019 13:30,2,7.799,ACTIVE,220.29,365.80,60.033,1560274204,"201051344000983","174011545737251",27.93,36.00,0,334.24,415.69,220.5,210.9,1.008,1332010.4,1332010.4,3457,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274225,559439.00
06/11/2019 13:30,2,8.088,ACTIVE,218.71,363.99,60.033,1560274204,"201051344001203","174011545737251",27.65,44.80,0,336.94,417.19,226.6,216.7,1.052,1322671.7,1322671.7,3461,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274226,559440.00
06/11/2019 13:30,2,7.992,ACTIVE,216.90,361.89,59.996,1560274204,"201051344001230","174011545737251",27.43,43.00,0,328.52,409.98,222.0,212.3,1.043,1318097.8,1318097.8,3478,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274227,559441.00
06/11/2019 13:30,2,7.969,ACTIVE,217.35,362.49,60.017,1560274204,"201051344000646","174011545737251",27.49,46.20,0,329.13,414.49,221.8,212.1,1.025,1311917.2,1311917.2,3471,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274228,559442.00
06/11/2019 13:30,2,7.859,ACTIVE,218.93,364.59,60.022,1560274204,"201051344000867","174011545737251",27.67,38.40,0,336.64,414.79,220.3,210.7,1.008,1309201.7,1309201.7,3458,0,0,0,L,1122011218,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274229,559443.00
06/11/2019 13:30,2,7.836,ACTIVE,218.93,364.29,60.017,1560274204,"201051344000633","174011545737251",27.43,43.40,0,335.14,413.89,217.7,208.2,1.003,1306425.1,1306425.1,3466,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274230,559444.00
06/11/2019 13:30,2,8.023,ACTIVE,217.58,362.19,60.012,1560274204,"201051344000955","174011545737251",27.15,43.80,0,329.13,413.89,220.5,210.9,1.039,1332386.2,1332386.2,3464,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274231,559445.00
06/11/2019 13:30,2,7.703,ACTIVE,219.84,364.29,60.033,1560274204,"201051344000648","174011545737251",27.65,36.80,0,335.74,415.39,215.6,206.2,1.016,1320949.2,1320949.2,3455,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274232,559446.00
06/11/2019 13:30,2,7.768,ACTIVE,220.06,366.70,60.017,1560274204,"201051344000645","174011545737251",27.87,36.30,0,335.44,414.79,219.3,209.7,0.986,1326262.5,1326262.5,3458,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274233,559447.00
06/11/2019 13:30,2,7.820,ACTIVE,220.29,368.50,60.028,1560274204,"201051344000569","174011545737251",27.95,36.00,0,333.93,415.69,221.2,211.6,1.030,1342852.0,1342852.0,3462,0,0,0,L,1122011218,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274234,559448.00
06/11/2019 13:30,2,7.811,ACTIVE,220.06,373.01,60.012,1560274204,"179051228000119","174011545737251",28.27,40.40,0,341.75,420.50,223.5,213.8,1.069,129383.8,129383.8,3487,0,0,0,L,46974696,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560274235,559449.00
06/11/2019 13:45,2,7.645,ACTIVE,220.06,363.69,59.996,1560275104,"201051344000579","174011545737251",27.41,40.80,0,335.44,413.89,212.1,202.8,0.999,1343448.9,1343448.9,3462,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275105,559450.00
06/11/2019 13:45,2,7.795,ACTIVE,218.48,362.49,60.001,1560275104,"201051344001025","174011545737251",27.91,44.80,0,336.34,417.49,220.1,210.5,0.990,1327119.0,1327119.0,3460,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275106,559451.00
06/11/2019 13:45,2,7.721,ACTIVE,218.48,362.79,59.985,1560275104,"201051344001093","174011545737251",27.71,40.00,0,335.14,417.19,216.7,207.2,0.994,1310004.5,1310004.5,3464,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275108,559452.00
06/11/2019 13:45,2,7.486,ACTIVE,220.06,365.49,60.001,1560275104,"201051344000458","174011545737251",27.93,38.80,0,329.73,420.20,211.8,202.5,0.986,1325365.5,1325365.5,3460,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275108,559453.00
06/11/2019 13:45,2,7.799,ACTIVE,217.13,360.99,60.006,1560275104,"201051344000890","174011545737251",27.14,46.60,0,329.13,413.89,214.4,205.0,0.986,1324988.2,1324988.2,3466,0,0,0,L,1122011218,1,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275109,559454.00
06/11/2019 13:45,2,7.725,ACTIVE,220.06,358.88,60.012,1560275104,"201051344000988","174011545737251",17.89,34.00,0,336.64,392.25,140.0,133.2,0.645,1014948.0,1014948.0,3458,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275110,559455.00
06/11/2019 13:45,2,7.729,ACTIVE,218.71,363.39,59.990,1560275104,"201051344000582","174011545737251",27.41,39.50,0,336.04,416.89,214.5,205.1,0.994,1302982.9,1302982.9,3458,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275111,559456.00
06/11/2019 13:45,2,7.674,ACTIVE,218.48,363.69,60.012,1560275104,"201051344000868","174011545737251",27.81,34.30,0,336.04,416.29,216.3,206.8,0.981,1311256.3,1311256.3,3460,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275112,559457.00
06/11/2019 13:45,2,7.559,ACTIVE,219.84,367.60,60.017,1560275104,"201051344000576","174011545737251",27.81,36.50,0,334.54,415.69,212.8,203.4,0.959,1328487.7,1328487.7,3464,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275113,559458.00
06/11/2019 13:45,2,7.559,ACTIVE,220.06,363.39,60.028,1560275104,"201051344001158","174011545737251",27.61,39.30,0,334.84,414.49,211.2,202.0,0.968,1305446.4,1305446.4,3457,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275114,559459.00
06/11/2019 13:45,2,7.721,ACTIVE,218.26,363.69,60.006,1560275104,"201051344000917","174011545737251",27.71,42.50,0,335.74,415.69,216.4,207.0,1.008,1319696.5,1319696.5,3464,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275115,559460.00
06/11/2019 13:45,2,7.629,ACTIVE,217.58,356.48,60.006,1560275104,"201051344000417","174011545737251",17.89,43.40,0,334.24,390.14,138.2,131.5,0.650,1051118.4,1051118.4,3474,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275116,559461.00
06/11/2019 13:45,2,7.857,ACTIVE,217.13,363.39,60.001,1560275104,"201051344000685","174011545737251",27.10,41.30,0,329.13,414.49,215.6,206.2,1.039,1326059.3,1326059.3,3466,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275117,559462.00
06/11/2019 13:45,2,7.881,ACTIVE,218.93,364.59,60.012,1560275104,"201051344000651","174011545737251",27.35,40.60,0,335.44,416.29,218.4,208.9,0.994,1319672.0,1319672.0,3466,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275118,559463.00
06/11/2019 13:45,2,7.641,ACTIVE,217.80,362.49,60.001,1560275104,"201051344000594","174011545737251",27.37,51.30,0,329.13,414.79,211.7,202.4,0.955,1330894.9,1330894.9,3466,0,0,0,L,1122011218,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275119,559464.00
06/11/2019 13:45,2,7.688,ACTIVE,220.06,366.40,60.001,1560275104,"201051344000469","174011545737251",27.85,33.80,0,333.93,416.29,216.9,207.4,1.012,1310990.3,1310990.3,3462,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275120,559465.00
06/11/2019 13:45,2,7.982,ACTIVE,218.93,365.80,60.017,1560275104,"201051344000585","174011545737251",27.57,40.20,0,334.84,416.59,222.9,213.2,1.047,1333888.1,1333888.1,3461,0,0,0,L,1122011218,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275121,559466.00
06/11/2019 13:45,2,7.621,ACTIVE,220.29,366.70,59.975,1560275104,"201051344000853","174011545737251",27.99,38.40,0,335.44,417.79,215.9,206.5,0.986,1334103.7,1334103.7,3460,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275122,559467.00
06/11/2019 13:45,2,7.822,ACTIVE,217.13,362.79,60.006,1560275104,"201051344001145","174011545737251",27.31,39.80,0,331.23,415.09,216.4,206.9,0.994,1334438.5,1334438.5,3471,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275122,559468.00
06/11/2019 13:45,2,7.723,ACTIVE,218.03,363.39,59.975,1560275104,"201051344000438","174011545737251",27.39,45.00,0,336.64,415.99,214.2,204.8,0.986,1327833.4,1327833.4,3461,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275123,559469.00
06/11/2019 13:45,2,7.881,ACTIVE,218.48,362.49,60.006,1560275104,"201051344001135","174011545737251",27.33,42.80,0,336.64,415.69,218.2,208.7,0.977,1314849.5,1314849.5,3461,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275124,559470.00
06/11/2019 13:45,2,7.529,ACTIVE,220.06,365.49,60.017,1560275104,"201051344000983","174011545737251",28.17,36.30,0,334.24,415.99,214.6,205.2,0.986,1332062.7,1332062.7,3458,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275125,559471.00
06/11/2019 13:45,2,7.846,ACTIVE,218.71,365.19,60.028,1560275104,"201051344001203","174011545737251",27.75,45.00,0,336.34,416.59,220.4,210.8,1.034,1322725.3,1322725.3,3462,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275126,559472.00
06/11/2019 13:45,2,7.791,ACTIVE,217.13,361.89,60.022,1560275104,"201051344001230","174011545737251",27.53,43.00,0,328.82,410.28,217.1,207.6,1.016,1318150.4,1318150.4,3479,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275127,559473.00
06/11/2019 13:45,2,7.770,ACTIVE,217.35,361.89,60.006,1560275104,"201051344000646","174011545737251",27.59,46.20,0,329.43,415.69,217.1,207.6,1.003,1311969.9,1311969.9,3472,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275128,559474.00
06/11/2019 13:45,2,7.480,ACTIVE,218.71,363.39,60.001,1560275104,"201051344000867","174011545737251",28.21,39.00,0,336.64,415.39,213.3,204.0,0.977,1309253.9,1309253.9,3459,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275129,559475.00
06/11/2019 13:45,2,7.584,ACTIVE,218.48,361.89,60.017,1560275104,"201051344000633","174011545737251",27.61,43.80,0,335.14,413.59,211.9,202.6,0.977,1306476.7,1306476.7,3467,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275130,559476.00
06/11/2019 13:45,2,7.889,ACTIVE,217.35,362.49,60.022,1560275104,"201051344000955","174011545737251",27.02,43.40,0,330.33,414.79,215.6,206.1,1.025,1332438.6,1332438.6,3465,0,0,0,L,1122011218,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275131,559477.00
06/11/2019 13:45,2,7.525,ACTIVE,219.39,367.60,60.017,1560275104,"201051344000648","174011545737251",27.55,37.50,0,334.84,415.69,209.8,200.6,0.977,1321000.4,1321000.4,3456,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275132,559478.00
06/11/2019 13:45,2,7.607,ACTIVE,219.84,368.20,60.028,1560275104,"201051344000645","174011545737251",27.69,36.80,0,334.84,414.19,213.2,203.9,0.963,1326314.4,1326314.4,3459,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275133,559479.00
06/11/2019 13:45,2,7.652,ACTIVE,219.61,366.40,60.022,1560275104,"201051344000569","174011545737251",27.81,36.30,0,333.63,415.69,215.4,206.0,1.008,1342904.5,1342904.5,3463,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275134,559480.00
06/11/2019 13:45,2,7.713,ACTIVE,219.61,373.01,60.033,1560275104,"179051228000119","174011545737251",27.81,40.60,0,341.45,421.40,217.2,207.7,1.043,129436.8,129436.8,3488,0,0,0,L,46974696,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560275135,559481.00
06/11/2019 14:00,2,7.754,ACTIVE,220.52,367.60,60.033,1560276004,"201051344000579","174011545737251",27.37,40.80,0,335.44,413.89,215.0,205.6,0.999,1343500.2,1343500.2,3463,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276005,559482.00
06/11/2019 14:00,2,8.113,ACTIVE,219.16,363.09,60.033,1560276004,"201051344001025","174011545737251",27.12,45.80,0,336.64,418.09,222.7,213.0,1.003,1327172.3,1327172.3,3461,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276006,559483.00
06/11/2019 14:00,2,7.762,ACTIVE,219.39,367.30,60.043,1560276004,"201051344001093","174011545737251",27.79,40.60,0,334.24,416.29,218.4,208.9,1.008,1310056.9,1310056.9,3465,0,0,0,L,1122011218,1,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276007,559484.00
06/11/2019 14:00,2,7.727,ACTIVE,220.52,366.40,60.038,1560276004,"201051344000458","174011545737251",27.45,39.00,0,333.93,415.09,214.7,205.3,0.990,1325416.5,1325416.5,3461,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276008,559485.00
06/11/2019 14:00,2,7.814,ACTIVE,217.80,362.19,60.038,1560276004,"201051344000890","174011545737251",27.31,46.40,0,329.13,414.19,216.1,206.6,0.990,1325039.9,1325039.9,3467,0,0,0,L,1122011218,1,125.17,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276009,559486.00
06/11/2019 14:00,2,7.809,ACTIVE,220.52,360.38,60.038,1560276004,"201051344000988","174011545737251",17.89,34.30,0,336.34,391.94,141.6,134.7,0.663,1014981.6,1014981.6,3459,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276009,559487.00
06/11/2019 14:00,2,7.939,ACTIVE,219.61,367.30,60.038,1560276004,"201051344000582","174011545737251",26.92,40.00,0,335.14,417.19,216.5,207.1,0.999,1303034.8,1303034.8,3459,0,0,0,L,1122011218,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276011,559488.00
06/11/2019 14:00,2,7.789,ACTIVE,218.71,363.99,60.038,1560276004,"201051344000868","174011545737251",27.69,34.80,0,335.14,416.29,218.4,208.8,0.981,1311308.5,1311308.5,3461,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276012,559489.00
06/11/2019 14:00,2,7.732,ACTIVE,220.06,365.49,60.043,1560276004,"201051344000576","174011545737251",27.43,36.80,0,333.93,415.09,214.7,205.3,0.994,1328539.0,1328539.0,3465,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276013,559490.00
06/11/2019 14:00,2,7.799,ACTIVE,220.29,366.10,60.065,1560276004,"201051344001158","174011545737251",27.06,38.40,0,335.14,413.59,213.6,204.3,0.986,1305497.5,1305497.5,3458,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276014,559491.00
06/11/2019 14:00,2,7.840,ACTIVE,219.16,365.19,60.038,1560276004,"201051344000917","174011545737251",27.43,43.00,0,335.44,415.69,217.8,208.3,1.021,1319748.7,1319748.7,3465,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276015,559492.00
06/11/2019 14:00,2,7.562,ACTIVE,218.26,355.88,60.054,1560276004,"201051344000417","174011545737251",18.01,43.40,0,333.93,390.14,138.0,131.3,0.641,1051151.5,1051151.5,3475,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276016,559493.00
06/11/2019 14:00,2,7.994,ACTIVE,217.58,363.09,60.038,1560276004,"201051344000685","174011545737251",26.80,41.00,0,330.63,414.49,216.9,207.4,1.039,1326111.3,1326111.3,3467,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276016,559494.00
06/11/2019 14:00,2,7.945,ACTIVE,219.61,364.59,60.049,1560276004,"201051344000651","174011545737251",27.23,41.00,0,334.84,415.39,219.0,209.5,0.990,1319724.6,1319724.6,3467,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276017,559495.00
06/11/2019 14:00,2,7.646,ACTIVE,218.26,362.49,60.028,1560276004,"201051344000594","174011545737251",27.57,51.00,0,330.93,414.79,213.3,204.0,0.986,1330946.0,1330946.0,3467,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276018,559496.00
06/11/2019 14:00,2,7.707,ACTIVE,220.52,364.89,60.028,1560276004,"201051344000469","174011545737251",27.97,34.00,0,333.93,415.69,218.4,208.9,1.016,1311042.6,1311042.6,3463,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276019,559497.00
06/11/2019 14:00,2,8.078,ACTIVE,219.61,364.29,60.033,1560276004,"201051344000585","174011545737251",27.29,41.00,0,334.84,417.19,223.1,213.4,1.056,1333941.7,1333941.7,3462,0,0,0,L,1122011218,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276020,559498.00
06/11/2019 14:00,2,7.764,ACTIVE,220.74,367.60,60.038,1560276004,"201051344000853","174011545737251",27.71,38.00,0,335.14,418.39,217.8,208.3,1.008,1334155.8,1334155.8,3461,0,0,0,L,1122011218,1,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276021,559499.00
06/11/2019 14:00,2,7.975,ACTIVE,218.03,364.29,60.028,1560276004,"201051344001145","174011545737251",26.88,40.40,0,332.43,415.39,217.0,207.5,0.990,1334490.6,1334490.6,3472,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276022,559500.00
06/11/2019 14:00,2,7.877,ACTIVE,218.71,363.09,60.033,1560276004,"201051344000438","174011545737251",26.92,45.80,0,336.34,415.99,214.8,205.4,0.994,1327885.0,1327885.0,3462,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276023,559501.00
06/11/2019 14:00,2,7.939,ACTIVE,218.93,364.89,60.043,1560276004,"201051344001135","174011545737251",27.14,43.40,0,336.64,415.69,218.1,208.6,0.977,1314901.9,1314901.9,3462,0,0,0,L,1122011218,1,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276024,559502.00
06/11/2019 14:00,2,7.695,ACTIVE,220.29,364.59,60.059,1560276004,"201051344000983","174011545737251",27.79,36.80,0,334.54,415.39,216.4,207.0,0.999,1332114.5,1332114.5,3459,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276025,559503.00
06/11/2019 14:00,2,7.914,ACTIVE,219.16,366.10,60.038,1560276004,"201051344001203","174011545737251",27.61,44.80,0,336.04,417.19,221.2,211.6,1.030,1322778.5,1322778.5,3463,0,0,0,L,1122011218,1,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276026,559504.00
06/11/2019 14:00,2,7.926,ACTIVE,217.35,363.99,60.038,1560276004,"201051344001230","174011545737251",27.14,42.30,0,329.13,410.28,217.8,208.3,1.016,1318202.7,1318202.7,3480,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276027,559505.00
06/11/2019 14:00,2,7.891,ACTIVE,217.80,363.99,60.033,1560276004,"201051344000646","174011545737251",27.21,45.30,0,329.13,416.29,217.3,207.8,1.003,1312022.1,1312022.1,3473,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276028,559506.00
06/11/2019 14:00,2,7.844,ACTIVE,219.16,362.79,60.012,1560276004,"201051344000867","174011545737251",27.19,41.50,0,329.73,419.30,215.9,206.4,0.981,1309305.5,1309305.5,3460,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276028,559507.00
06/11/2019 14:00,2,7.717,ACTIVE,218.93,363.99,60.022,1560276004,"201051344000633","174011545737251",27.33,44.50,0,335.44,413.29,213.5,204.1,0.990,1306527.7,1306527.7,3468,0,0,0,L,1122011218,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276029,559508.00
06/11/2019 14:00,2,7.826,ACTIVE,217.80,362.49,60.033,1560276004,"201051344000955","174011545737251",27.21,43.60,0,330.93,415.09,215.6,206.1,1.021,1332490.3,1332490.3,3466,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276030,559509.00
06/11/2019 14:00,2,7.605,ACTIVE,219.61,366.70,60.028,1560276004,"201051344000648","174011545737251",27.49,37.30,0,335.74,414.79,211.7,202.4,0.977,1321050.9,1321050.9,3457,0,0,0,L,1122011218,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276031,559510.00
06/11/2019 14:00,2,7.705,ACTIVE,219.84,365.80,60.033,1560276004,"201051344000645","174011545737251",27.57,36.50,0,335.14,414.19,215.1,205.7,0.968,1326365.8,1326365.8,3460,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276032,559511.00
06/11/2019 14:00,2,7.801,ACTIVE,219.84,367.00,60.028,1560276004,"201051344000569","174011545737251",27.45,36.80,0,333.93,415.09,216.9,207.5,1.003,1342956.5,1342956.5,3464,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276033,559512.00
06/11/2019 14:00,2,7.631,ACTIVE,220.06,372.41,60.033,1560276004,"179051228000119","174011545737251",28.33,41.30,0,340.55,421.10,218.9,209.3,1.047,129489.3,129489.3,3489,0,0,0,L,46974696,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276034,559513.00
06/11/2019 14:15,2,7.723,ACTIVE,219.84,363.39,60.006,1560276904,"201051344000579","174011545737251",26.86,42.80,0,336.04,412.98,210.1,200.8,0.990,1343550.5,1343550.5,3464,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276905,559514.00
06/11/2019 14:15,2,7.984,ACTIVE,218.48,363.09,60.049,1560276904,"201051344001025","174011545737251",26.92,46.60,0,336.94,415.39,217.7,208.2,0.981,1327224.5,1327224.5,3462,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276906,559515.00
06/11/2019 14:15,2,7.715,ACTIVE,218.26,365.19,60.070,1560276904,"201051344001093","174011545737251",27.37,41.50,0,336.04,415.09,213.8,204.4,0.986,1310108.1,1310108.1,3466,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276907,559516.00
06/11/2019 14:15,2,7.666,ACTIVE,219.84,363.39,60.022,1560276904,"201051344000458","174011545737251",27.04,40.00,0,330.03,412.98,209.9,200.7,1.008,1325466.7,1325466.7,3462,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276908,559517.00
06/11/2019 14:15,2,7.865,ACTIVE,216.90,361.59,60.017,1560276904,"201051344000890","174011545737251",26.52,48.00,0,330.03,408.78,211.2,202.0,0.968,1325090.5,1325090.5,3468,0,0,0,L,1122011218,1,124.72,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276909,559518.00
06/11/2019 14:15,2,7.578,ACTIVE,219.84,360.69,60.028,1560276904,"201051344000988","174011545737251",17.89,36.00,0,337.24,391.04,137.3,130.6,0.628,1015014.5,1015014.5,3460,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276910,559519.00
06/11/2019 14:15,2,7.752,ACTIVE,218.26,363.39,60.028,1560276904,"201051344000582","174011545737251",26.96,41.00,0,336.04,415.39,211.7,202.4,0.981,1303085.5,1303085.5,3460,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276911,559520.00
06/11/2019 14:15,2,7.691,ACTIVE,218.03,362.79,60.022,1560276904,"201051344000868","174011545737251",27.43,36.30,0,336.04,414.49,213.6,204.2,0.968,1311359.6,1311359.6,3462,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276912,559521.00
06/11/2019 14:15,2,7.527,ACTIVE,219.84,364.59,60.033,1560276904,"201051344000576","174011545737251",27.61,38.00,0,334.84,413.29,210.4,201.2,0.972,1328589.4,1328589.4,3466,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276913,559522.00
06/11/2019 14:15,2,7.660,ACTIVE,219.84,364.29,60.028,1560276904,"201051344001158","174011545737251",26.90,40.00,0,335.44,412.08,208.7,199.5,0.963,1305547.4,1305547.4,3459,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276914,559523.00
06/11/2019 14:15,2,7.789,ACTIVE,218.03,363.09,60.022,1560276904,"201051344000917","174011545737251",27.04,44.30,0,326.42,415.99,213.1,203.8,0.994,1319799.8,1319799.8,3466,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276915,559524.00
06/11/2019 14:15,2,7.449,ACTIVE,217.13,355.58,60.022,1560276904,"201051344000417","174011545737251",17.87,44.50,0,333.63,387.14,135.1,128.5,0.641,1051183.8,1051183.8,3476,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276916,559525.00
06/11/2019 14:15,2,7.816,ACTIVE,216.67,361.89,60.028,1560276904,"201051344000685","174011545737251",26.82,42.30,0,330.33,409.08,212.1,202.7,1.021,1326162.2,1326162.2,3468,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276917,559526.00
06/11/2019 14:15,2,7.984,ACTIVE,218.71,363.99,60.038,1560276904,"201051344000651","174011545737251",26.44,43.00,0,336.04,415.09,213.7,204.3,0.941,1319776.0,1319776.0,3468,0,0,0,L,1122011218,1,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276918,559527.00
06/11/2019 14:15,2,7.693,ACTIVE,217.58,362.79,60.028,1560276904,"201051344000594","174011545737251",26.90,51.80,0,330.63,412.98,209.3,200.1,0.959,1330996.1,1330996.1,3468,0,0,0,L,1122011218,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276919,559528.00
06/11/2019 14:15,2,7.584,ACTIVE,220.06,367.60,60.033,1560276904,"201051344000469","174011545737251",27.73,34.30,0,334.84,414.19,213.1,203.8,1.003,1311093.8,1311093.8,3464,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276920,559529.00
06/11/2019 14:15,2,8.066,ACTIVE,218.71,366.10,60.065,1560276904,"201051344000585","174011545737251",26.62,42.30,0,335.74,414.79,217.6,208.1,1.025,1333994.2,1333994.2,3463,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276921,559530.00
06/11/2019 14:15,2,7.658,ACTIVE,220.29,366.70,60.028,1560276904,"201051344000853","174011545737251",27.43,40.00,0,335.74,416.59,212.8,203.5,0.990,1334206.8,1334206.8,3462,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276921,559531.00
06/11/2019 14:15,2,7.787,ACTIVE,217.13,361.59,60.017,1560276904,"201051344001145","174011545737251",26.94,41.30,0,330.63,413.59,212.4,203.1,0.977,1334541.7,1334541.7,3473,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276922,559532.00
06/11/2019 14:15,2,7.682,ACTIVE,217.80,363.69,60.038,1560276904,"201051344000438","174011545737251",26.98,46.40,0,333.93,413.89,209.8,200.5,0.972,1327935.5,1327935.5,3463,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276923,559533.00
06/11/2019 14:15,2,7.875,ACTIVE,218.03,363.39,60.022,1560276904,"201051344001135","174011545737251",26.60,44.30,0,330.93,414.79,212.2,202.9,0.955,1314953.2,1314953.2,3463,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276924,559534.00
06/11/2019 14:15,2,7.564,ACTIVE,219.84,367.30,60.033,1560276904,"201051344000983","174011545737251",27.59,37.50,0,334.84,414.19,211.3,202.0,0.977,1332165.2,1332165.2,3460,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276925,559535.00
06/11/2019 14:15,2,7.902,ACTIVE,218.48,362.79,60.022,1560276904,"201051344001203","174011545737251",26.94,45.80,0,337.54,414.79,215.5,206.1,1.008,1322830.4,1322830.4,3464,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276926,559536.00
06/11/2019 14:15,2,7.721,ACTIVE,216.67,361.29,60.033,1560276904,"201051344001230","174011545737251",27.08,43.60,0,328.82,408.48,211.8,202.5,0.999,1318253.7,1318253.7,3481,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276927,559537.00
06/11/2019 14:15,2,7.791,ACTIVE,216.90,362.49,60.033,1560276904,"201051344000646","174011545737251",26.76,45.30,0,330.03,413.59,211.1,201.8,0.994,1312073.1,1312073.1,3474,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276928,559538.00
06/11/2019 14:15,2,7.727,ACTIVE,218.26,362.49,60.033,1560276904,"201051344000867","174011545737251",26.90,46.00,0,329.13,418.39,210.4,201.2,0.959,1309356.1,1309356.1,3461,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276929,559539.00
06/11/2019 14:15,2,7.631,ACTIVE,218.26,363.39,60.028,1560276904,"201051344000633","174011545737251",26.94,46.00,0,334.24,411.78,208.1,198.9,0.963,1306577.8,1306577.8,3469,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276930,559540.00
06/11/2019 14:15,2,7.697,ACTIVE,216.90,359.78,60.028,1560276904,"201051344000955","174011545737251",26.86,45.30,0,329.73,412.08,209.2,200.0,0.986,1332541.0,1332541.0,3467,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276931,559541.00
06/11/2019 14:15,2,7.504,ACTIVE,219.16,363.69,60.038,1560276904,"201051344000648","174011545737251",27.10,39.00,0,336.04,413.59,206.0,196.9,0.941,1321100.5,1321100.5,3458,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276932,559542.00
06/11/2019 14:15,2,7.662,ACTIVE,219.39,363.99,60.038,1560276904,"201051344000645","174011545737251",27.00,37.30,0,335.74,412.38,209.4,200.2,0.946,1326416.2,1326416.2,3461,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276933,559543.00
06/11/2019 14:15,2,7.506,ACTIVE,219.39,366.70,60.006,1560276904,"201051344000569","174011545737251",27.89,37.50,0,334.54,414.19,211.9,202.6,1.012,1343007.5,1343007.5,3465,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276934,559544.00
06/11/2019 14:15,2,7.609,ACTIVE,219.39,371.81,60.033,1560276904,"179051228000119","174011545737251",27.83,42.00,0,336.64,419.30,214.4,205.0,1.030,129540.7,129540.7,3490,0,0,0,L,46974696,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560276935,559545.00
06/11/2019 14:30,2,7.547,ACTIVE,219.61,362.19,60.006,1560277804,"201051344000579","174011545737251",26.72,44.00,0,335.74,411.18,204.2,195.2,0.950,1343599.9,1343599.9,3465,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277805,559546.00
06/11/2019 14:30,2,7.900,ACTIVE,218.26,365.19,60.033,1560277804,"201051344001025","174011545737251",26.46,47.00,0,330.33,413.89,211.6,202.3,0.946,1327275.9,1327275.9,3463,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277806,559547.00
06/11/2019 14:30,2,7.631,ACTIVE,218.48,365.80,60.017,1560277804,"201051344001093","174011545737251",26.84,43.00,0,336.34,413.29,207.5,198.4,0.950,1310158.4,1310158.4,3467,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277807,559548.00
06/11/2019 14:30,2,7.570,ACTIVE,219.61,363.69,60.012,1560277804,"201051344000458","174011545737251",26.54,42.50,0,335.74,411.78,203.2,194.2,0.946,1325516.0,1325516.0,3463,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277808,559549.00
06/11/2019 14:30,2,7.734,ACTIVE,216.67,360.69,60.028,1560277804,"201051344000890","174011545737251",26.36,49.00,0,330.03,408.18,206.5,197.4,0.946,1325140.3,1325140.3,3469,0,0,0,L,1122011218,1,124.49,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277809,559550.00
06/11/2019 14:30,2,7.260,ACTIVE,219.61,358.88,60.022,1560277804,"201051344000988","174011545737251",17.93,37.50,0,337.54,389.84,131.7,125.2,0.619,1015046.6,1015046.6,3461,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277810,559551.00
06/11/2019 14:30,2,7.615,ACTIVE,218.26,364.29,60.049,1560277804,"201051344000582","174011545737251",26.88,42.80,0,332.73,413.59,207.2,198.1,0.955,1303135.5,1303135.5,3461,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277811,559552.00
06/11/2019 14:30,2,7.600,ACTIVE,218.03,362.49,60.012,1560277804,"201051344000868","174011545737251",26.88,37.80,0,336.34,412.98,206.9,197.8,0.946,1311409.9,1311409.9,3463,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277812,559553.00
06/11/2019 14:30,2,7.434,ALERT,219.39,365.80,60.028,1560277804,"201051344000576","174011545737251",27.15,39.50,0,305.98,412.68,204.3,195.3,0.928,1328638.7,1328638.7,3467,0,0,0,L,1122011218,1,124.27,124.72,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277814,559554.00
