ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 14:30,2,7.598,ACTIVE,219.61,364.59,60.022,1560277804,"201051344001158","174011545737251",26.26,42.50,0,335.44,411.48,201.9,192.9,0.932,1305596.5,1305596.5,3460,0,0,0,L,1122011218,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277814,559555.00
06/11/2019 14:30,2,7.707,ACTIVE,218.03,362.79,60.049,1560277804,"201051344000917","174011545737251",26.84,46.80,0,332.43,411.18,209.4,200.2,0.981,1319850.3,1319850.3,3467,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277815,559556.00
06/11/2019 14:30,2,7.287,ALERT,217.35,354.67,60.022,1560277804,"201051344000417","174011545737251",17.89,44.80,0,300.87,385.63,132.1,125.6,0.628,1051215.4,1051215.4,3477,0,0,0,L,1122011218,1,124.27,123.14,0002,42,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277817,559557.00
06/11/2019 14:30,2,7.742,ALERT,216.90,360.38,60.022,1560277804,"201051344000685","174011545737251",26.74,43.40,0,300.57,406.67,209.6,200.4,1.012,1326212.3,1326212.3,3469,0,0,0,L,1122011218,1,124.94,122.68,0002,41,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277819,559558.00
06/11/2019 14:30,2,7.738,ACTIVE,218.48,362.19,60.012,1560277804,"201051344000651","174011545737251",26.74,43.80,0,336.34,413.89,209.5,200.3,0.950,1319826.7,1319826.7,3469,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277820,559559.00
06/11/2019 14:30,2,7.373,ACTIVE,217.58,361.29,60.022,1560277804,"201051344000594","174011545737251",27.25,53.80,0,330.33,411.48,203.3,194.3,0.928,1331045.6,1331045.6,3469,0,0,0,L,1122011218,1,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277821,559560.00
06/11/2019 14:30,2,7.578,ACTIVE,220.06,366.70,60.017,1560277804,"201051344000469","174011545737251",27.00,37.00,0,335.14,413.59,207.2,198.0,0.981,1311144.2,1311144.2,3465,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277822,559561.00
06/11/2019 14:30,2,7.895,ACTIVE,218.48,363.99,60.017,1560277804,"201051344000585","174011545737251",26.74,43.40,0,331.23,413.89,213.7,204.3,0.994,1334046.1,1334046.1,3464,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277823,559562.00
06/11/2019 14:30,2,7.535,ACTIVE,220.29,367.30,60.017,1560277804,"201051344000853","174011545737251",27.23,41.00,0,330.63,436.73,207.8,198.7,0.968,1334257.2,1334257.2,3463,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277824,559563.00
06/11/2019 14:30,2,7.736,ALERT,217.13,362.19,60.012,1560277804,"201051344001145","174011545737251",27.00,42.00,0,283.74,408.18,211.5,202.2,0.972,1334592.0,1334592.0,3474,0,0,0,L,1122011218,1,124.49,122.91,0002,41,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277825,559564.00
06/11/2019 14:30,2,7.719,ACTIVE,217.58,362.49,60.054,1560277804,"201051344000438","174011545737251",26.68,47.80,0,332.13,411.48,208.3,199.1,0.968,1327985.5,1327985.5,3464,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277827,559565.00
06/11/2019 14:30,2,7.758,ACTIVE,218.26,362.19,60.022,1560277804,"201051344001135","174011545737251",26.66,46.20,0,333.33,411.48,209.3,200.1,0.937,1315003.8,1315003.8,3464,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277827,559566.00
06/11/2019 14:30,2,7.543,ACTIVE,219.84,364.59,60.012,1560277804,"201051344000983","174011545737251",27.12,40.20,0,333.33,427.41,207.1,198.0,0.963,1332215.3,1332215.3,3461,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277828,559567.00
06/11/2019 14:30,2,7.902,ACTIVE,218.48,363.69,60.028,1560277804,"201051344001203","174011545737251",26.44,46.40,0,336.94,414.49,211.6,202.3,0.990,1322881.8,1322881.8,3465,0,0,0,L,1122011218,1,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277829,559568.00
06/11/2019 14:30,2,7.674,ACTIVE,216.67,361.59,60.022,1560277804,"201051344001230","174011545737251",27.00,45.00,0,328.82,407.27,209.9,200.6,0.994,1318304.1,1318304.1,3482,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277830,559569.00
06/11/2019 14:30,2,7.738,ALERT,216.90,362.49,60.049,1560277804,"201051344000646","174011545737251",26.66,46.20,0,300.87,407.57,209.0,199.8,0.981,1312123.3,1312123.3,3475,0,0,0,L,1122011218,1,124.49,122.91,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277832,559570.00
06/11/2019 14:30,2,7.564,ACTIVE,218.26,361.59,60.028,1560277804,"201051344000867","174011545737251",26.90,48.80,0,336.64,409.98,206.0,196.9,0.941,1309406.1,1309406.1,3462,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277833,559571.00
06/11/2019 14:30,2,7.482,ACTIVE,218.26,362.19,60.017,1560277804,"201051344000633","174011545737251",26.88,47.50,0,335.44,412.08,203.4,194.4,0.977,1306627.3,1306627.3,3470,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277834,559572.00
06/11/2019 14:30,2,7.736,ACTIVE,216.90,361.89,60.022,1560277804,"201051344000955","174011545737251",26.52,46.20,0,330.63,406.37,207.6,198.4,0.986,1332591.0,1332591.0,3468,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277835,559573.00
06/11/2019 14:30,2,7.410,ACTIVE,219.16,365.80,60.049,1560277804,"201051344000648","174011545737251",26.92,40.20,0,321.61,419.90,202.0,193.0,0.963,1321149.4,1321149.4,3459,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277836,559574.00
06/11/2019 14:30,2,7.570,ACTIVE,219.39,363.69,60.006,1560277804,"201051344000645","174011545737251",26.76,39.30,0,331.23,416.89,205.1,196.0,0.928,1326465.9,1326465.9,3462,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277838,559575.00
06/11/2019 14:30,2,7.527,ACTIVE,219.61,366.70,60.022,1560277804,"201051344000569","174011545737251",27.29,38.40,0,328.82,416.89,208.1,198.9,0.950,1343057.9,1343057.9,3466,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277839,559576.00
06/11/2019 14:30,2,7.500,ALERT,219.39,371.81,60.028,1560277804,"179051228000119","174011545737251",27.61,43.20,0,293.96,417.49,209.7,200.4,0.994,129591.4,129591.4,3491,0,0,0,L,46974696,1,124.27,125.40,0000,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560277840,559577.00
06/11/2019 14:45,2,7.494,ACTIVE,219.84,364.59,60.028,1560278704,"201051344000579","174011545737251",26.70,45.30,0,336.04,409.98,202.6,193.6,0.959,1343648.1,1343648.1,3466,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278706,559578.00
06/11/2019 14:45,2,7.822,ACTIVE,217.80,360.38,60.028,1560278704,"201051344001025","174011545737251",26.42,49.30,0,325.52,411.18,209.1,199.9,0.937,1327325.7,1327325.7,3464,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278707,559579.00
06/11/2019 14:45,2,7.502,ACTIVE,218.03,362.19,60.012,1560278704,"201051344001093","174011545737251",26.98,43.20,0,336.64,411.78,204.8,195.7,0.946,1310207.3,1310207.3,3468,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278708,559580.00
06/11/2019 14:45,2,7.398,ACTIVE,219.61,360.38,60.017,1560278704,"201051344000458","174011545737251",27.06,43.00,0,335.14,410.28,202.7,193.7,0.955,1325564.1,1325564.1,3464,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278709,559581.00
06/11/2019 14:45,2,7.689,ACTIVE,216.45,357.38,60.012,1560278704,"201051344000890","174011545737251",26.00,50.00,0,330.33,406.37,202.5,193.5,0.932,1325188.7,1325188.7,3470,0,0,0,L,1122011218,1,124.49,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278710,559582.00
06/11/2019 14:45,2,7.227,ACTIVE,219.84,359.48,60.022,1560278704,"201051344000988","174011545737251",17.91,38.60,0,337.54,388.64,131.0,124.5,0.614,1015077.8,1015077.8,3462,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278710,559583.00
06/11/2019 14:45,2,7.484,ACTIVE,217.80,361.89,60.012,1560278704,"201051344000582","174011545737251",26.86,43.80,0,336.34,412.98,203.6,194.6,0.955,1303184.1,1303184.1,3462,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278711,559584.00
06/11/2019 14:45,2,7.461,ACTIVE,218.26,362.49,60.022,1560278704,"201051344000868","174011545737251",27.17,38.00,0,336.04,411.48,205.4,196.3,0.932,1311458.8,1311458.8,3464,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278712,559585.00
06/11/2019 14:45,2,7.303,ACTIVE,219.39,365.19,60.012,1560278704,"201051344000576","174011545737251",27.43,39.30,0,335.44,410.58,202.8,193.8,0.928,1328686.9,1328686.9,3469,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278713,559586.00
06/11/2019 14:45,2,7.381,ACTIVE,219.84,366.10,60.006,1560278704,"201051344001158","174011545737251",26.82,43.00,0,335.74,409.98,200.6,191.7,0.928,1305644.2,1305644.2,3461,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278714,559587.00
06/11/2019 14:45,2,7.645,ACTIVE,217.80,360.69,60.033,1560278704,"201051344000917","174011545737251",26.60,48.30,0,333.03,409.98,205.9,196.9,0.963,1319899.3,1319899.3,3468,0,0,0,L,1122011218,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278715,559588.00
06/11/2019 14:45,2,7.131,ACTIVE,216.90,353.77,60.006,1560278704,"201051344000417","174011545737251",17.89,46.00,0,332.43,384.13,129.1,122.7,0.605,1051246.0,1051246.0,3479,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278716,559589.00
06/11/2019 14:45,2,7.561,ACTIVE,216.45,361.29,60.006,1560278704,"201051344000685","174011545737251",26.86,45.00,0,330.33,406.37,205.7,196.6,0.999,1326261.2,1326261.2,3471,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278717,559590.00
06/11/2019 14:45,2,7.811,ACTIVE,218.26,362.49,60.006,1560278704,"201051344000651","174011545737251",26.04,45.00,0,336.64,411.78,206.1,197.0,0.928,1319875.7,1319875.7,3470,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278718,559591.00
06/11/2019 14:45,2,7.439,ACTIVE,217.58,362.49,60.006,1560278704,"201051344000594","174011545737251",26.88,53.80,0,336.04,409.98,202.5,193.5,0.932,1331093.6,1331093.6,3470,0,0,0,L,1122011218,1,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278719,559592.00
06/11/2019 14:45,2,7.424,ACTIVE,219.84,365.80,60.006,1560278704,"201051344000469","174011545737251",27.31,37.30,0,335.74,411.78,205.4,196.3,0.981,1311192.9,1311192.9,3466,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278720,559593.00
06/11/2019 14:45,2,7.711,ACTIVE,218.26,361.59,59.996,1560278704,"201051344000585","174011545737251",26.92,44.50,0,336.64,412.38,210.2,201.0,0.990,1334096.0,1334096.0,3465,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278721,559594.00
06/11/2019 14:45,2,7.379,ACTIVE,220.06,366.40,60.012,1560278704,"201051344000853","174011545737251",27.53,42.30,0,336.04,410.88,205.6,196.5,0.955,1334306.0,1334306.0,3464,0,0,0,L,1122011218,1,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278722,559595.00
06/11/2019 14:45,2,7.592,ACTIVE,216.67,361.59,60.022,1560278704,"201051344001145","174011545737251",26.90,43.20,0,330.03,407.27,206.5,197.4,0.955,1334641.1,1334641.1,3476,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278723,559596.00
06/11/2019 14:45,2,7.551,ACTIVE,217.58,360.69,59.996,1560278704,"201051344000438","174011545737251",26.58,49.00,0,331.23,410.28,203.3,194.3,0.946,1328033.8,1328033.8,3465,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278723,559597.00
06/11/2019 14:45,2,7.699,ACTIVE,217.58,360.99,59.975,1560278704,"201051344001135","174011545737251",26.34,47.30,0,332.73,409.98,205.4,196.4,0.928,1315052.5,1315052.5,3465,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278724,559598.00
06/11/2019 14:45,2,7.379,ACTIVE,219.61,362.79,60.028,1560278704,"201051344000983","174011545737251",27.45,40.40,0,335.74,411.48,205.2,196.1,0.955,1332263.8,1332263.8,3462,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278725,559599.00
06/11/2019 14:45,2,7.725,ACTIVE,218.03,360.69,59.975,1560278704,"201051344001203","174011545737251",26.66,47.50,0,337.54,411.78,208.6,199.4,0.981,1322931.2,1322931.2,3466,0,0,0,L,1122011218,1,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278726,559600.00
06/11/2019 14:45,2,7.576,ACTIVE,216.45,358.88,60.017,1560278704,"201051344001230","174011545737251",26.68,45.30,0,329.43,406.07,204.7,195.6,0.963,1318352.8,1318352.8,3483,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278727,559601.00
06/11/2019 14:45,2,7.592,ACTIVE,216.67,358.88,60.017,1560278704,"201051344000646","174011545737251",26.62,46.80,0,329.43,406.97,204.5,195.5,0.955,1312171.8,1312171.8,3477,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278728,559602.00
06/11/2019 14:45,2,7.449,ACTIVE,218.48,360.99,60.038,1560278704,"201051344000867","174011545737251",27.12,50.60,0,337.24,409.68,204.4,195.4,0.915,1309454.4,1309454.4,3463,0,0,0,L,1122011218,1,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278729,559603.00
06/11/2019 14:45,2,7.416,ACTIVE,218.26,362.19,60.001,1560278704,"201051344000633","174011545737251",26.98,49.00,0,335.74,409.68,202.6,193.7,0.941,1306675.0,1306675.0,3471,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278730,559604.00
06/11/2019 14:45,2,7.605,ACTIVE,216.67,359.18,60.012,1560278704,"201051344000955","174011545737251",26.40,47.80,0,327.92,405.47,203.1,194.1,0.963,1332639.0,1332639.0,3469,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278731,559605.00
06/11/2019 14:45,2,7.273,ACTIVE,218.93,362.79,60.001,1560278704,"201051344000648","174011545737251",27.23,41.50,0,336.34,410.58,200.7,191.8,0.932,1321196.7,1321196.7,3460,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278732,559606.00
06/11/2019 14:45,2,7.326,ACTIVE,219.16,361.89,59.996,1560278704,"201051344000645","174011545737251",27.41,39.80,0,336.34,410.58,203.5,194.5,0.924,1326513.9,1326513.9,3463,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278733,559607.00
06/11/2019 14:45,2,7.389,ACTIVE,219.16,363.99,60.012,1560278704,"201051344000569","174011545737251",27.57,40.20,0,335.44,411.48,206.2,197.1,0.959,1343106.4,1343106.4,3467,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278734,559608.00
06/11/2019 14:45,2,7.445,ACTIVE,219.16,369.10,60.001,1560278704,"179051228000119","174011545737251",27.63,43.80,0,341.75,416.29,208.3,199.1,1.008,129640.4,129640.4,3493,0,0,0,L,46974696,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560278735,559609.00
06/11/2019 15:00,2,7.195,ACTIVE,219.16,363.69,60.038,1560279603,"201051344000579","174011545737251",26.82,46.60,0,335.44,409.98,195.3,186.6,0.932,1343695.5,1343695.5,3467,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279605,559610.00
06/11/2019 15:00,2,7.496,ACTIVE,217.80,360.08,60.043,1560279603,"201051344001025","174011545737251",26.84,49.30,0,331.53,410.88,203.7,194.7,0.910,1327375.0,1327375.0,3465,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279606,559611.00
06/11/2019 15:00,2,7.248,ACTIVE,218.03,362.79,60.049,1560279603,"201051344001093","174011545737251",27.15,43.40,0,332.13,410.88,199.2,190.4,0.924,1310255.4,1310255.4,3469,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279607,559612.00
06/11/2019 15:00,2,7.197,ACTIVE,219.16,361.89,60.012,1560279603,"201051344000458","174011545737251",26.80,44.00,0,336.34,413.29,195.2,186.5,0.919,1325611.4,1325611.4,3465,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279608,559613.00
06/11/2019 15:00,2,7.355,ACTIVE,216.45,358.58,60.049,1560279603,"201051344000890","174011545737251",26.56,49.80,0,333.03,402.46,197.8,189.0,0.915,1325236.4,1325236.4,3471,0,0,0,L,1122011218,1,124.49,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279609,559614.00
06/11/2019 15:00,2,6.992,ACTIVE,219.16,359.18,60.033,1560279603,"201051344000988","174011545737251",17.91,39.80,0,337.24,388.34,126.7,120.4,0.588,1015108.4,1015108.4,3463,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279610,559615.00
06/11/2019 15:00,2,7.412,ACTIVE,217.80,362.79,60.070,1560279603,"201051344000582","174011545737251",26.52,44.30,0,330.93,411.78,199.1,190.2,0.928,1303232.1,1303232.1,3463,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279611,559616.00
06/11/2019 15:00,2,7.275,ACTIVE,217.58,363.09,60.065,1560279603,"201051344000868","174011545737251",27.00,39.30,0,336.94,410.88,198.9,190.0,0.910,1311507.0,1311507.0,3465,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279612,559617.00
06/11/2019 15:00,2,7.186,ACTIVE,219.16,364.89,60.043,1560279603,"201051344000576","174011545737251",26.92,41.00,0,335.14,410.58,195.9,187.2,0.915,1328734.3,1328734.3,3470,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279613,559618.00
06/11/2019 15:00,2,7.285,ACTIVE,219.16,363.09,60.043,1560279603,"201051344001158","174011545737251",26.38,44.30,0,336.34,409.98,194.5,185.8,0.893,1305691.2,1305691.2,3462,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279614,559619.00
06/11/2019 15:00,2,7.428,ACTIVE,217.80,362.19,60.038,1560279603,"201051344000917","174011545737251",26.72,49.30,0,330.63,409.08,201.0,192.1,0.937,1319947.8,1319947.8,3469,0,0,0,L,1122011218,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279615,559620.00
06/11/2019 15:00,2,6.977,ACTIVE,216.90,354.07,60.028,1560279603,"201051344000417","174011545737251",17.91,46.60,0,332.13,383.23,126.4,120.1,0.597,1051276.4,1051276.4,3480,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279616,559621.00
06/11/2019 15:00,2,7.410,ACTIVE,216.45,359.48,60.065,1560279603,"201051344000685","174011545737251",26.66,45.30,0,329.73,405.17,200.0,191.1,0.986,1326309.4,1326309.4,3472,0,0,0,L,1122011218,1,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279617,559622.00
06/11/2019 15:00,2,7.496,ACTIVE,218.03,363.09,60.049,1560279603,"201051344000651","174011545737251",26.54,44.80,0,336.34,411.78,201.5,192.6,0.910,1319924.3,1319924.3,3471,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279618,559623.00
06/11/2019 15:00,2,7.322,ACTIVE,217.13,360.08,60.054,1560279603,"201051344000594","174011545737251",26.36,54.80,0,330.63,408.78,195.4,186.7,0.897,1331140.9,1331140.9,3471,0,0,0,L,1122011218,1,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279619,559624.00
06/11/2019 15:00,2,7.252,ACTIVE,219.16,363.99,60.049,1560279603,"201051344000469","174011545737251",27.00,38.20,0,336.04,416.29,198.1,189.2,0.932,1311241.1,1311241.1,3467,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279620,559625.00
06/11/2019 15:00,2,7.650,ACTIVE,217.80,362.19,60.049,1560279603,"201051344000585","174011545737251",26.46,45.50,0,333.03,411.48,205.0,196.0,0.963,1334145.8,1334145.8,3466,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279621,559626.00
06/11/2019 15:00,2,7.162,ACTIVE,219.61,363.69,60.049,1560279603,"201051344000853","174011545737251",27.25,43.40,0,335.74,409.68,197.7,188.8,0.915,1334354.0,1334354.0,3465,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279622,559627.00
06/11/2019 15:00,2,7.449,ACTIVE,216.45,359.18,60.043,1560279603,"201051344001145","174011545737251",26.44,44.50,0,330.03,409.08,199.4,190.5,0.924,1334689.5,1334689.5,3477,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279623,559628.00
06/11/2019 15:00,2,7.350,ACTIVE,217.35,360.08,60.017,1560279603,"201051344000438","174011545737251",26.44,49.30,0,330.63,409.98,196.8,188.0,0.919,1328081.5,1328081.5,3466,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279624,559629.00
06/11/2019 15:00,2,7.486,ACTIVE,217.35,360.69,60.038,1560279603,"201051344001135","174011545737251",26.34,46.80,0,330.93,409.98,199.8,191.0,0.906,1315100.9,1315100.9,3466,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279625,559630.00
06/11/2019 15:00,2,7.160,ACTIVE,219.16,362.79,60.054,1560279603,"201051344000983","174011545737251",27.23,41.30,0,336.04,411.18,197.5,188.7,0.928,1332311.7,1332311.7,3463,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279626,559631.00
06/11/2019 15:00,2,7.398,ACTIVE,217.80,363.39,60.043,1560279603,"201051344001203","174011545737251",27.06,47.80,0,333.63,410.88,202.6,193.6,0.946,1322980.3,1322980.3,3467,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279626,559632.00
06/11/2019 15:00,2,7.346,ACTIVE,216.00,356.48,60.038,1560279603,"201051344001230","174011545737251",26.72,46.00,0,329.73,406.07,198.5,189.7,0.963,1318401.0,1318401.0,3484,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279627,559633.00
06/11/2019 15:00,2,7.395,ACTIVE,216.22,359.48,60.054,1560279603,"201051344000646","174011545737251",26.60,48.00,0,329.13,407.87,199.1,190.3,0.946,1312220.1,1312220.1,3478,0,0,0,L,1122011218,1,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279628,559634.00
06/11/2019 15:00,2,7.141,ACTIVE,218.03,360.08,60.043,1560279603,"201051344000867","174011545737251",27.21,52.00,0,337.24,408.18,196.8,188.0,0.884,1309502.1,1309502.1,3464,0,0,0,L,1122011218,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279629,559635.00
06/11/2019 15:00,2,7.240,ACTIVE,218.03,363.99,60.054,1560279603,"201051344000633","174011545737251",26.64,49.00,0,336.04,409.08,195.3,186.5,0.915,1306722.2,1306722.2,3472,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279630,559636.00
06/11/2019 15:00,2,7.264,ACTIVE,216.67,360.08,60.033,1560279603,"201051344000955","174011545737251",26.78,48.30,0,328.22,404.87,197.0,188.2,0.941,1332686.7,1332686.7,3470,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279631,559637.00
06/11/2019 15:00,2,7.102,ACTIVE,218.71,363.99,60.043,1560279603,"201051344000648","174011545737251",26.90,41.80,0,336.64,411.48,193.2,184.5,0.902,1321243.4,1321243.4,3461,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279632,559638.00
06/11/2019 15:00,2,7.152,ACTIVE,218.93,364.29,60.043,1560279603,"201051344000645","174011545737251",27.14,40.60,0,336.34,410.88,196.5,187.7,0.915,1326561.3,1326561.3,3464,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279633,559639.00
06/11/2019 15:00,2,7.217,ACTIVE,218.93,363.69,60.038,1560279603,"201051344000569","174011545737251",27.23,40.20,0,335.44,411.48,198.8,190.0,0.937,1343154.4,1343154.4,3468,0,0,0,L,1122011218,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279634,559640.00
06/11/2019 15:00,2,7.275,ACTIVE,218.93,370.00,60.038,1560279603,"179051228000119","174011545737251",27.39,44.30,0,336.94,414.19,201.8,192.9,0.977,129688.9,129688.9,3494,0,0,0,L,46974696,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560279635,559641.00
06/11/2019 15:15,2,6.682,ACTIVE,218.26,361.29,60.012,1560280504,"201051344000579","174011545737251",26.90,47.30,0,336.34,408.18,182.0,173.8,0.862,1343740.8,1343740.8,3468,0,0,0,L,1122011218,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280505,559642.00
06/11/2019 15:15,2,7.037,ACTIVE,216.45,358.58,59.969,1560280504,"201051344001025","174011545737251",26.52,50.00,0,332.13,409.68,188.9,180.4,0.853,1327422.1,1327422.1,3466,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280506,559643.00
06/11/2019 15:15,2,6.633,ACTIVE,216.67,360.38,59.975,1560280504,"201051344001093","174011545737251",27.35,44.50,0,332.43,409.98,183.7,175.4,0.862,1310301.3,1310301.3,3470,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280507,559644.00
06/11/2019 15:15,2,6.633,ACTIVE,218.26,360.38,60.017,1560280504,"201051344000458","174011545737251",26.96,44.80,0,336.34,408.48,181.1,172.8,0.844,1325656.5,1325656.5,3466,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280508,559645.00
06/11/2019 15:15,2,6.891,ACTIVE,215.32,358.88,60.012,1560280504,"201051344000890","174011545737251",26.22,50.40,0,330.63,404.57,183.1,174.8,0.849,1325282.0,1325282.0,3472,0,0,0,L,1122011218,1,123.81,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280509,559646.00
06/11/2019 15:15,2,6.506,ACTIVE,218.48,356.18,60.022,1560280504,"201051344000988","174011545737251",17.89,40.60,0,336.34,388.64,118.0,112.0,0.557,1015137.5,1015137.5,3464,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280510,559647.00
06/11/2019 15:15,2,6.688,ACTIVE,216.67,359.48,60.017,1560280504,"201051344000582","174011545737251",27.12,44.30,0,331.23,410.58,183.6,175.3,0.866,1303277.9,1303277.9,3464,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280511,559648.00
06/11/2019 15:15,2,6.705,ACTIVE,217.13,359.18,60.033,1560280504,"201051344000868","174011545737251",27.15,39.00,0,332.43,409.38,184.4,176.0,0.835,1311552.9,1311552.9,3466,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280511,559649.00
06/11/2019 15:15,2,6.557,ALERT,218.26,361.59,60.033,1560280504,"201051344000576","174011545737251",27.23,41.30,0,302.98,408.78,180.8,172.6,0.849,1328779.3,1328779.3,3471,0,0,0,L,1122011218,1,123.81,124.04,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280513,559650.00
06/11/2019 15:15,2,6.658,ACTIVE,218.26,360.38,60.038,1560280504,"201051344001158","174011545737251",26.70,44.50,0,336.04,408.18,179.9,171.7,0.844,1305736.0,1305736.0,3463,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280514,559651.00
06/11/2019 15:15,2,6.793,ACTIVE,216.45,357.68,60.028,1560280504,"201051344000917","174011545737251",27.00,49.80,0,330.93,408.18,185.7,177.3,0.875,1319994.1,1319994.1,3470,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280515,559652.00
06/11/2019 15:15,2,6.443,ACTIVE,215.77,350.17,60.070,1560280504,"201051344000417","174011545737251",17.91,47.00,0,333.03,382.33,117.1,111.1,0.548,1051305.3,1051305.3,3481,0,0,0,L,1122011218,1,123.36,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280516,559653.00
06/11/2019 15:15,2,6.752,ACTIVE,215.54,359.18,60.006,1560280504,"201051344000685","174011545737251",27.00,46.00,0,330.33,404.27,184.4,176.1,0.902,1326355.5,1326355.5,3473,0,0,0,L,1122011218,1,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280517,559654.00
06/11/2019 15:15,2,7.002,ACTIVE,217.13,360.08,60.059,1560280504,"201051344000651","174011545737251",26.20,45.50,0,336.64,410.28,185.8,177.4,0.862,1319970.6,1319970.6,3472,0,0,0,L,1122011218,1,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280518,559655.00
06/11/2019 15:15,2,6.744,ACTIVE,216.22,358.28,60.017,1560280504,"201051344000594","174011545737251",26.56,56.00,0,331.23,407.87,181.3,173.1,0.844,1331186.1,1331186.1,3472,0,0,0,L,1122011218,1,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280519,559656.00
06/11/2019 15:15,2,6.553,ACTIVE,218.26,361.59,60.028,1560280504,"201051344000469","174011545737251",27.73,38.20,0,333.03,410.28,184.1,175.7,0.879,1311286.9,1311286.9,3468,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280520,559657.00
06/11/2019 15:15,2,7.053,ACTIVE,216.90,358.88,60.022,1560280504,"201051344000585","174011545737251",26.70,45.80,0,332.43,411.18,190.6,182.1,0.902,1334193.2,1334193.2,3467,0,0,0,L,1122011218,1,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280521,559658.00
06/11/2019 15:15,2,6.639,ALERT,218.71,362.79,60.033,1560280504,"201051344000853","174011545737251",27.27,43.80,0,291.25,408.18,183.4,175.1,0.862,1334399.7,1334399.7,3466,0,0,0,L,1122011218,1,124.49,124.27,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280523,559659.00
06/11/2019 15:15,2,6.896,ACTIVE,215.32,357.08,60.033,1560280504,"201051344001145","174011545737251",26.58,45.00,0,330.63,407.27,185.5,177.1,0.862,1334735.8,1334735.8,3478,0,0,0,L,1122011218,1,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280524,559660.00
06/11/2019 15:15,2,6.727,ACTIVE,216.22,356.78,60.049,1560280504,"201051344000438","174011545737251",26.78,49.80,0,331.23,408.78,182.5,174.2,0.866,1328127.1,1328127.1,3467,0,0,0,L,1122011218,1,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280525,559661.00
06/11/2019 15:15,2,6.982,ACTIVE,216.45,358.28,60.038,1560280504,"201051344001135","174011545737251",26.16,48.80,0,331.23,409.08,184.9,176.5,0.871,1315147.2,1315147.2,3467,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280526,559662.00
06/11/2019 15:15,2,6.559,ALERT,218.48,362.79,60.033,1560280504,"201051344000983","174011545737251",27.53,41.80,0,303.58,410.28,182.9,174.6,0.866,1332357.3,1332357.3,3464,0,0,0,L,1122011218,1,124.04,124.27,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280528,559663.00
06/11/2019 15:15,2,6.887,ACTIVE,216.67,358.88,60.006,1560280504,"201051344001203","174011545737251",26.88,48.00,0,333.03,410.28,187.4,179.0,0.884,1323027.1,1323027.1,3468,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280529,559664.00
06/11/2019 15:15,2,6.758,ACTIVE,215.09,355.58,60.017,1560280504,"201051344001230","174011545737251",26.86,47.00,0,329.73,404.27,183.9,175.6,0.871,1318447.0,1318447.0,3485,0,0,0,L,1122011218,1,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280530,559665.00
06/11/2019 15:15,2,6.846,ACTIVE,215.32,355.88,60.049,1560280504,"201051344000646","174011545737251",26.54,49.30,0,330.03,405.47,183.9,175.6,0.875,1312266.2,1312266.2,3479,0,0,0,L,1122011218,1,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280531,559666.00
06/11/2019 15:15,2,6.594,ACTIVE,216.90,358.28,60.033,1560280504,"201051344000867","174011545737251",27.23,52.00,0,333.63,406.67,181.8,173.5,0.822,1309547.7,1309547.7,3465,0,0,0,L,1122011218,1,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280532,559667.00
06/11/2019 15:15,2,6.574,ACTIVE,216.90,360.38,60.033,1560280504,"201051344000633","174011545737251",27.06,49.50,0,335.74,408.48,180.0,171.8,0.857,1306767.4,1306767.4,3473,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280532,559668.00
06/11/2019 15:15,2,6.637,ACTIVE,215.32,357.68,60.028,1560280504,"201051344000955","174011545737251",26.98,49.00,0,330.33,403.67,181.2,173.0,0.862,1332732.3,1332732.3,3471,0,0,0,L,1122011218,1,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280533,559669.00
06/11/2019 15:15,2,6.408,ALERT,217.35,360.38,60.033,1560280504,"201051344000648","174011545737251",27.33,42.50,0,293.66,409.08,177.3,169.2,0.849,1321287.7,1321287.7,3462,0,0,0,L,1122011218,1,122.91,124.04,0002,38,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280535,559670.00
06/11/2019 15:15,2,6.637,ALERT,217.80,359.78,60.033,1560280504,"201051344000645","174011545737251",26.76,41.30,0,281.03,408.78,179.8,171.6,0.826,1326606.4,1326606.4,3465,0,0,0,L,1122011218,1,123.59,124.04,0002,37,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280537,559671.00
06/11/2019 15:15,2,6.645,ALERT,217.80,363.39,60.038,1560280504,"201051344000569","174011545737251",27.08,41.30,0,299.37,409.98,182.3,174.0,0.853,1343200.2,1343200.2,3469,0,0,0,L,1122011218,1,123.14,124.27,0002,36,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280539,559672.00
06/11/2019 15:15,2,6.588,ACTIVE,217.35,365.49,60.049,1560280504,"179051228000119","174011545737251",27.59,45.00,0,337.24,413.29,184.1,175.8,0.888,129735.4,129735.4,3495,0,0,0,L,46974696,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560280540,559673.00
06/11/2019 15:30,2,5.148,ACTIVE,217.35,357.08,60.028,1560281404,"201051344000579","174011545737251",27.51,47.50,0,337.24,406.37,143.3,136.4,0.681,1343782.8,1343782.8,3469,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281405,559674.00
06/11/2019 15:30,2,5.436,ACTIVE,216.67,353.77,60.022,1560281404,"201051344001025","174011545737251",27.08,50.40,0,330.93,403.07,148.9,141.8,0.681,1327465.7,1327465.7,3467,0,0,0,L,1122011218,1,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281406,559675.00
06/11/2019 15:30,2,5.250,ACTIVE,216.90,355.88,60.006,1560281404,"201051344001093","174011545737251",27.35,44.30,0,331.53,405.77,145.5,138.5,0.681,1310343.8,1310343.8,3471,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281407,559676.00
06/11/2019 15:30,2,5.316,ACTIVE,217.58,355.88,60.017,1560281404,"201051344000458","174011545737251",27.08,44.30,0,337.24,406.37,145.7,138.7,0.689,1325698.3,1325698.3,3467,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281408,559677.00
06/11/2019 15:30,2,5.527,ACTIVE,216.00,353.47,60.033,1560281404,"201051344000890","174011545737251",26.56,49.50,0,330.03,401.86,148.8,141.6,0.685,1325324.4,1325324.4,3473,0,0,0,L,1122011218,1,124.04,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281408,559678.00
06/11/2019 15:30,2,5.262,ACTIVE,217.58,352.57,60.017,1560281404,"201051344000988","174011545737251",17.99,41.00,0,337.54,385.33,95.9,90.7,0.455,1015164.4,1015164.4,3465,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281409,559679.00
06/11/2019 15:30,2,5.412,ACTIVE,216.90,356.18,59.996,1560281404,"201051344000582","174011545737251",27.19,45.00,0,330.93,406.67,149.1,141.9,0.703,1303320.4,1303320.4,3465,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281410,559680.00
06/11/2019 15:30,2,5.338,ACTIVE,216.67,355.88,60.017,1560281404,"201051344000868","174011545737251",27.25,40.00,0,331.83,405.77,147.3,140.3,0.676,1311595.2,1311595.2,3467,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281411,559681.00
06/11/2019 15:30,2,5.168,ACTIVE,217.80,357.38,60.022,1560281404,"201051344000576","174011545737251",27.43,40.80,0,336.34,405.77,143.4,136.5,0.681,1328820.9,1328820.9,3473,0,0,0,L,1122011218,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281412,559682.00
06/11/2019 15:30,2,5.250,ACTIVE,217.58,356.48,60.022,1560281404,"201051344001158","174011545737251",26.80,45.00,0,336.94,406.37,142.5,135.6,0.676,1305777.4,1305777.4,3464,0,0,0,L,1122011218,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281413,559683.00
06/11/2019 15:30,2,5.332,ACTIVE,216.67,355.58,60.028,1560281404,"201051344000917","174011545737251",27.21,49.30,0,330.63,400.96,147.0,140.0,0.694,1320037.1,1320037.1,3471,0,0,0,L,1122011218,1,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281414,559684.00
06/11/2019 15:30,2,5.146,ACTIVE,216.00,350.17,60.049,1560281404,"201051344000417","174011545737251",17.97,47.30,0,332.73,380.22,93.7,88.5,0.446,1051332.3,1051332.3,3482,0,0,0,L,1122011218,1,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281415,559685.00
06/11/2019 15:30,2,5.316,ACTIVE,216.00,356.18,60.022,1560281404,"201051344000685","174011545737251",27.35,45.30,0,330.93,401.86,147.3,140.3,0.725,1326398.4,1326398.4,3474,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281416,559686.00
06/11/2019 15:30,2,5.451,ACTIVE,217.13,356.78,60.006,1560281404,"201051344000651","174011545737251",26.72,46.20,0,335.14,406.07,147.5,140.5,0.681,1320013.5,1320013.5,3473,0,0,0,L,1122011218,1,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281417,559687.00
06/11/2019 15:30,2,5.162,ACTIVE,216.00,354.37,60.022,1560281404,"201051344000594","174011545737251",27.43,55.30,0,330.33,400.36,143.3,136.4,0.676,1331227.9,1331227.9,3473,0,0,0,L,1122011218,1,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281418,559688.00
06/11/2019 15:30,2,5.184,ACTIVE,217.58,356.18,60.022,1560281404,"201051344000469","174011545737251",27.53,39.00,0,336.64,406.97,144.5,137.5,0.703,1311329.1,1311329.1,3469,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281419,559689.00
06/11/2019 15:30,2,5.555,ACTIVE,216.90,355.58,59.990,1560281404,"201051344000585","174011545737251",26.92,46.60,0,331.23,406.07,151.5,144.3,0.716,1334237.1,1334237.1,3468,0,0,0,L,1122011218,1,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281420,559690.00
06/11/2019 15:30,2,5.244,ACTIVE,218.26,357.68,60.022,1560281404,"201051344000853","174011545737251",27.43,43.00,0,336.34,405.77,145.6,138.6,0.694,1334441.8,1334441.8,3468,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281421,559691.00
06/11/2019 15:30,2,5.416,ACTIVE,215.77,355.28,60.006,1560281404,"201051344001145","174011545737251",27.15,43.80,0,330.63,402.16,148.8,141.7,0.694,1334778.9,1334778.9,3479,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281422,559692.00
06/11/2019 15:30,2,5.342,ACTIVE,216.45,356.78,60.017,1560281404,"201051344000438","174011545737251",27.19,50.00,0,330.93,404.27,147.2,140.2,0.694,1328169.3,1328169.3,3468,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281423,559693.00
06/11/2019 15:30,2,5.391,ACTIVE,216.45,352.87,60.022,1560281404,"201051344001135","174011545737251",27.10,50.00,0,330.93,402.16,147.8,140.7,0.663,1315189.8,1315189.8,3468,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281424,559694.00
06/11/2019 15:30,2,5.135,ACTIVE,217.58,355.88,60.017,1560281404,"201051344000983","174011545737251",27.67,43.00,0,335.74,406.97,143.8,136.9,0.676,1332399.4,1332399.4,3466,0,0,0,L,1122011218,1,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281425,559695.00
06/11/2019 15:30,2,5.326,ACTIVE,216.90,355.88,60.022,1560281404,"201051344001203","174011545737251",27.15,48.30,0,331.83,405.17,146.5,139.4,0.689,1323070.2,1323070.2,3469,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281426,559696.00
