ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 15:30,2,5.129,ACTIVE,215.54,352.87,60.006,1560281404,"201051344001230","174011545737251",27.59,45.30,0,330.63,401.86,143.2,136.3,0.663,1318489.4,1318489.4,3486,0,0,0,L,1122011218,1,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281427,559697.00
06/11/2019 15:30,2,5.305,ACTIVE,215.54,353.77,60.012,1560281404,"201051344000646","174011545737251",26.62,47.50,0,330.33,402.16,143.1,136.2,0.676,1312308.6,1312308.6,3480,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281428,559698.00
06/11/2019 15:30,2,5.035,ACTIVE,216.45,353.47,60.017,1560281404,"201051344000867","174011545737251",27.17,52.80,0,332.13,403.07,138.6,131.9,0.628,1309589.5,1309589.5,3466,0,0,0,L,1122011218,1,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281429,559699.00
06/11/2019 15:30,2,5.004,ACTIVE,216.67,354.97,60.022,1560281404,"201051344000633","174011545737251",27.04,48.80,0,333.33,405.47,137.0,130.3,0.658,1306808.8,1306808.8,3474,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281430,559700.00
06/11/2019 15:30,2,5.131,ACTIVE,215.77,354.67,60.012,1560281404,"201051344000955","174011545737251",27.06,50.00,0,330.03,400.06,140.5,133.7,0.676,1332774.2,1332774.2,3472,0,0,0,L,1122011218,1,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281431,559701.00
06/11/2019 15:30,2,4.949,ACTIVE,217.13,354.67,60.017,1560281404,"201051344000648","174011545737251",27.49,43.00,0,334.54,405.77,137.9,131.1,0.658,1321328.5,1321328.5,3464,0,0,0,L,1122011218,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281431,559702.00
06/11/2019 15:30,2,5.129,ACTIVE,217.35,355.88,60.006,1560281404,"201051344000645","174011545737251",27.17,42.00,0,337.54,405.47,141.2,134.4,0.650,1326647.7,1326647.7,3467,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281432,559703.00
06/11/2019 15:30,2,5.121,ACTIVE,217.35,355.28,60.028,1560281404,"201051344000569","174011545737251",27.71,41.50,0,333.93,406.97,143.7,136.8,0.676,1343242.0,1343242.0,3471,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281433,559704.00
06/11/2019 15:30,2,5.102,ACTIVE,217.58,360.69,60.012,1560281404,"179051228000119","174011545737251",27.99,45.30,0,334.84,406.67,144.6,137.7,0.681,129777.6,129777.6,3496,0,0,0,L,46974696,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560281434,559705.00
06/11/2019 15:45,2,6.539,ACTIVE,219.39,362.19,60.001,1560282304,"201051344000579","174011545737251",26.98,47.00,0,335.74,404.27,178.7,170.5,0.844,1343824.0,1343824.0,3470,0,0,0,L,1122011218,1,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282305,559706.00
06/11/2019 15:45,2,6.928,ACTIVE,218.26,359.78,60.006,1560282304,"201051344001025","174011545737251",26.68,50.60,0,334.24,406.67,187.1,178.7,0.831,1327508.8,1327508.8,3468,0,0,0,L,1122011218,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282307,559707.00
06/11/2019 15:45,2,6.510,ACTIVE,218.71,360.08,60.006,1560282304,"201051344001093","174011545737251",27.51,43.80,0,335.44,405.47,181.4,173.2,0.835,1310385.4,1310385.4,3472,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282308,559708.00
06/11/2019 15:45,2,6.430,ACTIVE,219.61,361.29,60.022,1560282304,"201051344000458","174011545737251",27.17,45.50,0,335.74,403.97,177.0,168.9,0.800,1325739.3,1325739.3,3468,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282309,559709.00
06/11/2019 15:45,2,6.650,ACTIVE,217.13,357.68,60.012,1560282304,"201051344000890","174011545737251",26.94,49.50,0,331.83,400.06,181.4,173.2,0.835,1325366.3,1325366.3,3474,0,0,0,L,1122011218,1,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282309,559710.00
06/11/2019 15:45,2,6.359,ACTIVE,219.61,356.48,60.001,1560282304,"201051344000988","174011545737251",17.89,41.50,0,337.24,385.33,115.5,109.5,0.539,1015191.1,1015191.1,3466,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282310,559711.00
06/11/2019 15:45,2,6.650,ACTIVE,218.71,361.89,60.038,1560282304,"201051344000582","174011545737251",27.04,44.80,0,333.93,407.27,182.1,173.8,0.849,1303362.3,1303362.3,3466,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282311,559712.00
06/11/2019 15:45,2,6.553,ACTIVE,218.26,360.69,60.017,1560282304,"201051344000868","174011545737251",27.17,40.20,0,332.43,405.47,180.3,172.1,0.822,1311636.9,1311636.9,3468,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282312,559713.00
06/11/2019 15:45,2,6.402,ACTIVE,219.61,362.79,60.006,1560282304,"201051344000576","174011545737251",27.27,41.30,0,336.34,404.57,176.8,168.7,0.818,1328861.8,1328861.8,3474,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282313,559714.00
06/11/2019 15:45,2,6.494,ACTIVE,219.61,361.89,60.028,1560282304,"201051344001158","174011545737251",26.82,45.30,0,336.94,403.67,176.2,168.2,0.813,1305818.2,1305818.2,3465,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282314,559715.00
06/11/2019 15:45,2,6.805,ACTIVE,218.26,359.78,60.001,1560282304,"201051344000917","174011545737251",26.72,49.80,0,332.73,404.57,184.2,175.9,0.857,1320079.6,1320079.6,3472,0,0,0,L,1122011218,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282315,559716.00
06/11/2019 15:45,2,6.408,ACTIVE,217.58,352.57,60.012,1560282304,"201051344000417","174011545737251",17.93,47.00,0,332.13,381.73,116.4,110.4,0.548,1051359.1,1051359.1,3483,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282316,559717.00
06/11/2019 15:45,2,6.707,ACTIVE,217.35,359.18,60.022,1560282304,"201051344000685","174011545737251",27.00,46.00,0,331.83,400.96,183.3,175.0,0.888,1326440.8,1326440.8,3475,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282317,559718.00
06/11/2019 15:45,2,6.818,ACTIVE,218.93,360.08,60.012,1560282304,"201051344000651","174011545737251",26.66,47.00,0,337.84,406.07,184.0,175.7,0.840,1320056.0,1320056.0,3474,0,0,0,L,1122011218,1,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282318,559719.00
06/11/2019 15:45,2,6.447,ACTIVE,217.80,358.88,59.990,1560282304,"201051344000594","174011545737251",27.23,55.00,0,324.62,419.60,177.8,169.7,0.822,1331269.1,1331269.1,3474,0,0,0,L,1122011218,1,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282319,559720.00
06/11/2019 15:45,2,6.436,ACTIVE,219.16,361.89,60.001,1560282304,"201051344000469","174011545737251",27.53,38.80,0,317.70,413.59,179.4,171.2,0.853,1311370.8,1311370.8,3470,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282320,559721.00
06/11/2019 15:45,2,6.922,ACTIVE,217.80,359.48,60.017,1560282304,"201051344000585","174011545737251",26.96,46.40,0,332.73,406.97,188.9,180.4,0.888,1334280.7,1334280.7,3469,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282321,559722.00
06/11/2019 15:45,2,6.561,ACTIVE,219.16,360.38,60.017,1560282304,"201051344000853","174011545737251",27.08,43.00,0,336.94,404.57,179.8,171.6,0.849,1334483.6,1334483.6,3469,0,0,0,L,1122011218,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282322,559723.00
06/11/2019 15:45,2,6.725,ACTIVE,216.67,357.98,60.022,1560282304,"201051344001145","174011545737251",27.15,44.00,0,333.33,405.47,185.0,176.6,0.849,1334821.7,1334821.7,3480,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282323,559724.00
06/11/2019 15:45,2,6.648,ACTIVE,217.80,360.08,60.038,1560282304,"201051344000438","174011545737251",26.94,50.00,0,332.43,405.17,181.5,173.2,0.844,1328211.4,1328211.4,3469,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282324,559725.00
06/11/2019 15:45,2,6.811,ACTIVE,218.03,359.18,59.975,1560282304,"201051344001135","174011545737251",26.62,50.80,0,332.43,404.27,183.5,175.2,0.831,1315232.3,1315232.3,3469,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282325,559726.00
06/11/2019 15:45,2,6.441,ACTIVE,219.39,362.49,60.017,1560282304,"201051344000983","174011545737251",27.41,43.40,0,334.54,405.47,178.8,170.7,0.835,1332441.1,1332441.1,3467,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282326,559727.00
06/11/2019 15:45,2,6.740,ACTIVE,218.48,359.48,60.006,1560282304,"201051344001203","174011545737251",27.12,47.80,0,335.74,405.47,185.1,176.7,0.862,1323113.0,1323113.0,3470,0,0,0,L,1122011218,1,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282327,559728.00
06/11/2019 15:45,2,6.695,ACTIVE,216.90,357.38,60.017,1560282304,"201051344001230","174011545737251",26.86,46.20,0,330.63,399.76,182.1,173.8,0.840,1318531.7,1318531.7,3487,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282328,559729.00
06/11/2019 15:45,2,6.686,ACTIVE,217.13,360.08,60.043,1560282304,"201051344000646","174011545737251",26.98,48.00,0,330.33,401.56,182.6,174.3,0.862,1312351.1,1312351.1,3481,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282328,559730.00
06/11/2019 15:45,2,6.496,ACTIVE,218.26,358.88,60.022,1560282304,"201051344000867","174011545737251",27.19,53.30,0,323.11,406.97,178.8,170.7,0.809,1309631.1,1309631.1,3467,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282329,559731.00
06/11/2019 15:45,2,6.445,ACTIVE,218.48,359.18,60.028,1560282304,"201051344000633","174011545737251",27.12,48.80,0,324.02,415.09,176.9,168.9,0.826,1306849.9,1306849.9,3475,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282330,559732.00
06/11/2019 15:45,2,6.488,ACTIVE,217.58,357.68,60.022,1560282304,"201051344000955","174011545737251",27.33,50.00,0,331.53,399.16,179.3,171.1,0.853,1332816.2,1332816.2,3473,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282331,559733.00
06/11/2019 15:45,2,6.299,ACTIVE,218.93,357.68,60.049,1560282304,"201051344000648","174011545737251",27.21,42.80,0,330.93,411.48,173.6,165.6,0.804,1321369.1,1321369.1,3465,0,0,0,L,1122011218,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282332,559734.00
06/11/2019 15:45,2,6.357,ACTIVE,219.39,361.29,60.028,1560282304,"201051344000645","174011545737251",27.33,42.50,0,333.93,403.67,176.1,168.0,0.804,1326688.9,1326688.9,3468,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282333,559735.00
06/11/2019 15:45,2,6.416,ACTIVE,219.39,362.19,60.017,1560282304,"201051344000569","174011545737251",27.47,41.00,0,334.54,405.47,178.6,170.5,0.835,1343283.9,1343283.9,3472,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282334,559736.00
06/11/2019 15:45,2,6.430,ACTIVE,219.39,367.60,60.012,1560282304,"179051228000119","174011545737251",27.61,45.50,0,336.94,407.87,179.9,171.7,0.866,129819.8,129819.8,3497,0,0,0,L,46974696,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560282335,559737.00
06/11/2019 16:00,2,5.781,ACTIVE,218.71,358.58,60.022,1560283204,"201051344000579","174011545737251",26.82,47.50,0,337.24,402.46,157.0,149.6,0.742,1343864.1,1343864.1,3471,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283205,559738.00
06/11/2019 16:00,2,6.002,ACTIVE,218.03,357.38,60.049,1560283204,"201051344001025","174011545737251",27.12,49.80,0,332.73,403.97,164.9,157.2,0.734,1327550.9,1327550.9,3469,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283206,559739.00
06/11/2019 16:00,2,5.723,ACTIVE,218.48,360.38,60.028,1560283204,"201051344001093","174011545737251",27.47,43.00,0,337.24,403.67,159.3,151.8,0.734,1310426.3,1310426.3,3473,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283207,559740.00
06/11/2019 16:00,2,5.686,ACTIVE,218.93,358.58,60.012,1560283204,"201051344000458","174011545737251",26.90,45.80,0,330.63,410.58,154.8,147.5,0.734,1325779.1,1325779.1,3469,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283208,559741.00
06/11/2019 16:00,2,5.727,ACTIVE,217.13,356.78,60.054,1560283204,"201051344000890","174011545737251",27.45,49.30,0,330.63,400.36,159.2,151.8,0.738,1325407.2,1325407.2,3475,0,0,0,L,1122011218,1,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283209,559742.00
06/11/2019 16:00,2,5.557,ACTIVE,218.93,354.37,60.028,1560283204,"201051344000988","174011545737251",17.93,41.30,0,338.14,384.13,101.0,95.5,0.486,1015217.0,1015217.0,3467,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283210,559743.00
06/11/2019 16:00,2,5.795,ACTIVE,218.48,358.88,60.028,1560283204,"201051344000582","174011545737251",27.10,44.00,0,335.44,405.17,159.1,151.6,0.751,1303403.2,1303403.2,3467,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283211,559744.00
06/11/2019 16:00,2,5.668,ACTIVE,217.80,358.58,60.028,1560283204,"201051344000868","174011545737251",27.14,39.80,0,333.33,409.08,155.7,148.4,0.712,1311677.4,1311677.4,3469,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283212,559745.00
06/11/2019 16:00,2,5.516,ACTIVE,218.71,358.58,60.017,1560283204,"201051344000576","174011545737251",27.14,42.00,0,336.04,403.07,151.5,144.3,0.729,1328901.5,1328901.5,3475,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283213,559746.00
06/11/2019 16:00,2,5.600,ACTIVE,218.48,357.68,59.990,1560283204,"201051344001158","174011545737251",26.76,45.80,0,337.54,402.16,151.7,144.5,0.716,1305857.8,1305857.8,3466,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283214,559747.00
06/11/2019 16:00,2,5.764,ACTIVE,217.80,357.98,60.028,1560283204,"201051344000917","174011545737251",27.25,48.50,0,332.73,402.46,159.2,151.8,0.742,1320121.0,1320121.0,3473,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283215,559748.00
06/11/2019 16:00,2,5.502,ACTIVE,217.35,351.67,60.022,1560283204,"201051344000417","174011545737251",18.07,46.80,0,333.03,380.52,100.7,95.3,0.477,1051385.2,1051385.2,3484,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283216,559749.00
06/11/2019 16:00,2,5.750,ACTIVE,216.90,357.68,60.022,1560283204,"201051344000685","174011545737251",27.17,44.80,0,332.13,398.86,158.2,150.8,0.773,1326481.9,1326481.9,3476,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283217,559750.00
06/11/2019 16:00,2,5.820,ACTIVE,218.48,358.28,60.043,1560283204,"201051344000651","174011545737251",27.12,45.80,0,337.84,404.27,160.1,152.6,0.734,1320097.4,1320097.4,3475,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283217,559751.00
06/11/2019 16:00,2,5.645,ACTIVE,217.13,356.48,60.033,1560283204,"201051344000594","174011545737251",27.06,55.00,0,332.43,401.26,154.7,147.4,0.703,1331309.0,1331309.0,3475,0,0,0,L,1122011218,1,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283218,559752.00
06/11/2019 16:00,2,5.576,ACTIVE,219.16,360.99,60.033,1560283204,"201051344000469","174011545737251",27.71,38.60,0,327.62,407.27,156.5,149.1,0.756,1311411.2,1311411.2,3471,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283219,559753.00
06/11/2019 16:00,2,6.113,ACTIVE,218.26,358.28,60.033,1560283204,"201051344000585","174011545737251",26.84,45.50,0,335.14,405.17,166.2,158.5,0.778,1334323.3,1334323.3,3470,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283220,559754.00
06/11/2019 16:00,2,5.701,ACTIVE,219.39,360.69,60.049,1560283204,"201051344000853","174011545737251",27.10,43.00,0,336.64,402.77,156.5,149.1,0.729,1334524.0,1334524.0,3470,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283221,559755.00
06/11/2019 16:00,2,5.859,ACTIVE,217.35,357.68,60.059,1560283204,"201051344001145","174011545737251",27.25,44.00,0,333.03,401.86,161.8,154.3,0.747,1334863.1,1334863.1,3481,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283222,559756.00
06/11/2019 16:00,2,5.816,ACTIVE,217.80,357.98,60.022,1560283204,"201051344000438","174011545737251",26.88,48.80,0,336.34,402.46,158.2,150.8,0.742,1328252.0,1328252.0,3470,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283223,559757.00
06/11/2019 16:00,2,5.865,ACTIVE,217.80,356.18,60.033,1560283204,"201051344001135","174011545737251",26.98,50.20,0,337.24,401.86,160.3,152.8,0.720,1315273.6,1315273.6,3470,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283224,559758.00
06/11/2019 16:00,2,5.670,ACTIVE,218.71,359.48,60.054,1560283204,"201051344000983","174011545737251",27.17,42.80,0,336.94,403.37,156.1,148.8,0.734,1332481.4,1332481.4,3468,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283225,559759.00
06/11/2019 16:00,2,5.871,ACTIVE,218.26,357.38,60.022,1560283204,"201051344001203","174011545737251",27.17,47.00,0,338.14,404.27,161.6,154.0,0.760,1323154.7,1323154.7,3471,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283226,559760.00
06/11/2019 16:00,2,5.738,ACTIVE,216.67,355.58,60.028,1560283204,"201051344001230","174011545737251",27.45,45.50,0,330.93,398.56,159.5,152.0,0.769,1318572.7,1318572.7,3488,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283227,559761.00
06/11/2019 16:00,2,5.748,ACTIVE,216.90,357.08,60.022,1560283204,"201051344000646","174011545737251",27.43,47.30,0,332.13,402.16,159.8,152.3,0.760,1312392.2,1312392.2,3482,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283228,559762.00
06/11/2019 16:00,2,5.680,ACTIVE,217.80,356.78,60.028,1560283204,"201051344000867","174011545737251",27.06,52.30,0,325.82,417.79,155.6,148.3,0.698,1309671.2,1309671.2,3468,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283229,559763.00
06/11/2019 16:00,2,5.541,ACTIVE,218.03,358.28,59.985,1560283204,"201051344000633","174011545737251",27.49,47.80,0,315.90,414.79,154.2,146.9,0.720,1306889.7,1306889.7,3476,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283230,559764.00
06/11/2019 16:00,2,5.795,ACTIVE,217.13,356.18,60.022,1560283204,"201051344000955","174011545737251",26.88,50.60,0,331.83,397.96,157.8,150.4,0.747,1332856.7,1332856.7,3474,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283230,559765.00
06/11/2019 16:00,2,5.441,ACTIVE,218.26,358.88,60.017,1560283204,"201051344000648","174011545737251",27.41,42.80,0,337.24,402.16,151.1,143.9,0.712,1321408.0,1321408.0,3466,0,0,0,L,1122011218,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283231,559766.00
06/11/2019 16:00,2,5.619,ACTIVE,218.71,357.68,60.033,1560283204,"201051344000645","174011545737251",26.92,42.30,0,337.54,401.56,153.1,145.9,0.712,1326728.6,1326728.6,3469,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283233,559767.00
06/11/2019 16:00,2,5.562,ACTIVE,218.48,360.38,60.022,1560283204,"201051344000569","174011545737251",27.63,40.80,0,336.94,403.67,155.6,148.2,0.729,1343324.2,1343324.2,3473,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283234,559768.00
06/11/2019 16:00,2,5.605,ACTIVE,218.48,363.99,60.017,1560283204,"179051228000119","174011545737251",27.73,45.30,0,338.44,403.97,157.4,150.0,0.756,129860.5,129860.5,3498,0,0,0,L,46974696,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560283235,559769.00
06/11/2019 16:15,2,5.781,ACTIVE,219.39,360.38,59.996,1560284104,"201051344000579","174011545737251",27.25,46.60,0,337.84,400.66,159.6,152.1,0.747,1343902.1,1343902.1,3472,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284105,559770.00
06/11/2019 16:15,2,6.094,ACTIVE,218.26,358.58,60.043,1560284104,"201051344001025","174011545737251",27.12,49.50,0,334.24,400.66,167.2,159.5,0.756,1327590.7,1327590.7,3470,0,0,0,L,1122011218,1,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284106,559771.00
06/11/2019 16:15,2,5.869,ACTIVE,218.48,359.48,60.028,1560284104,"201051344001093","174011545737251",27.15,43.00,0,334.84,400.96,161.4,153.9,0.742,1310464.7,1310464.7,3474,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284107,559772.00
06/11/2019 16:15,2,5.756,ACTIVE,219.39,360.69,60.006,1560284104,"201051344000458","174011545737251",27.41,43.80,0,336.94,399.76,159.7,152.2,0.742,1325816.8,1325816.8,3470,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284108,559773.00
06/11/2019 16:15,2,5.922,ACTIVE,217.35,357.38,59.985,1560284104,"201051344000890","174011545737251",27.23,48.50,0,332.43,396.15,163.2,155.6,0.751,1325445.8,1325445.8,3476,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284109,559774.00
06/11/2019 16:15,2,5.732,ACTIVE,219.39,357.38,59.990,1560284104,"201051344000988","174011545737251",17.95,40.60,0,318.61,391.94,104.2,98.6,0.499,1015241.4,1015241.4,3468,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284110,559775.00
06/11/2019 16:15,2,5.963,ACTIVE,218.71,360.08,60.012,1560284104,"201051344000582","174011545737251",27.00,44.80,0,334.24,402.16,163.0,155.4,0.765,1303441.9,1303441.9,3468,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284111,559776.00
06/11/2019 16:15,2,5.738,ACTIVE,218.26,358.88,60.022,1560284104,"201051344000868","174011545737251",27.73,38.80,0,334.24,400.96,161.2,153.7,0.738,1311715.6,1311715.6,3470,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284112,559777.00
06/11/2019 16:15,2,5.578,ACTIVE,219.39,361.59,59.975,1560284104,"201051344000576","174011545737251",28.07,40.00,0,336.64,399.76,158.6,151.2,0.756,1328939.0,1328939.0,3476,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284112,559778.00
06/11/2019 16:15,2,5.789,ACTIVE,219.39,360.08,60.022,1560284104,"201051344001158","174011545737251",26.92,44.80,0,337.84,399.16,157.8,150.4,0.734,1305895.3,1305895.3,3467,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284113,559779.00
06/11/2019 16:15,2,6.010,ACTIVE,218.26,357.98,60.012,1560284104,"201051344000917","174011545737251",27.19,48.50,0,333.63,399.76,165.5,157.8,0.773,1320160.2,1320160.2,3474,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284114,559780.00
06/11/2019 16:15,2,5.744,ACTIVE,217.58,352.27,59.990,1560284104,"201051344000417","174011545737251",18.05,46.00,0,317.70,389.84,105.0,99.4,0.495,1051409.9,1051409.9,3485,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284115,559781.00
06/11/2019 16:15,2,5.916,ACTIVE,217.35,357.38,59.969,1560284104,"201051344000685","174011545737251",27.53,45.30,0,333.03,396.75,164.9,157.3,0.800,1326520.9,1326520.9,3477,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284116,559782.00
06/11/2019 16:15,2,6.029,ACTIVE,218.71,358.88,60.022,1560284104,"201051344000651","174011545737251",26.98,45.50,0,337.54,401.56,164.7,157.1,0.751,1320136.5,1320136.5,3476,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284117,559783.00
06/11/2019 16:15,2,5.729,ACTIVE,217.58,357.38,60.001,1560284104,"201051344000594","174011545737251",27.49,53.50,0,332.43,397.96,159.4,151.9,0.738,1331346.9,1331346.9,3476,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284118,559784.00
06/11/2019 16:15,2,5.711,ACTIVE,219.61,362.79,60.006,1560284104,"201051344000469","174011545737251",27.77,38.20,0,337.24,400.36,160.6,153.1,0.765,1311449.3,1311449.3,3472,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284119,559785.00
06/11/2019 16:15,2,6.170,ACTIVE,218.48,358.88,60.017,1560284104,"201051344000585","174011545737251",27.15,45.50,0,334.84,402.16,169.6,161.8,0.791,1334363.7,1334363.7,3471,0,0,0,L,1122011218,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284120,559786.00
06/11/2019 16:15,2,5.789,ACTIVE,219.61,362.49,60.028,1560284104,"201051344000853","174011545737251",27.55,41.50,0,337.24,399.16,161.7,154.1,0.747,1334562.2,1334562.2,3471,0,0,0,L,1122011218,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284121,559787.00
06/11/2019 16:15,2,6.057,ACTIVE,217.35,357.98,60.006,1560284104,"201051344001145","174011545737251",27.21,44.00,0,334.54,400.66,166.9,159.1,0.778,1334902.6,1334902.6,3482,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284122,559788.00
06/11/2019 16:15,2,5.885,ACTIVE,218.03,360.08,59.990,1560284104,"201051344000438","174011545737251",27.21,49.00,0,333.93,400.66,162.1,154.5,0.751,1328290.5,1328290.5,3471,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284123,559789.00
06/11/2019 16:15,2,5.961,ACTIVE,218.26,357.38,60.012,1560284104,"201051344001135","174011545737251",27.02,50.20,0,334.24,399.16,163.1,155.5,0.729,1315312.7,1315312.7,3471,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284124,559790.00
06/11/2019 16:15,2,5.641,ACTIVE,219.16,358.28,60.001,1560284104,"201051344000983","174011545737251",28.05,41.30,0,337.84,400.66,160.2,152.7,0.769,1332519.6,1332519.6,3469,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284125,559791.00
06/11/2019 16:15,2,5.900,ACTIVE,218.48,357.08,60.001,1560284104,"201051344001203","174011545737251",27.37,46.80,0,336.04,401.56,163.4,155.8,0.765,1323194.1,1323194.1,3472,0,0,0,L,1122011218,1,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284126,559792.00
06/11/2019 16:15,2,5.844,ACTIVE,217.13,357.08,60.006,1560284104,"201051344001230","174011545737251",27.37,44.80,0,331.53,395.25,162.0,154.5,0.760,1318611.6,1318611.6,3489,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284127,559793.00
06/11/2019 16:15,2,5.852,ACTIVE,217.13,357.98,59.980,1560284104,"201051344000646","174011545737251",27.37,46.60,0,331.83,399.46,162.4,154.8,0.773,1312431.2,1312431.2,3483,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284127,559794.00
06/11/2019 16:15,2,5.629,ACTIVE,218.26,356.48,60.012,1560284104,"201051344000867","174011545737251",27.75,51.00,0,335.14,397.35,158.1,150.6,0.707,1309709.3,1309709.3,3469,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284128,559795.00
06/11/2019 16:15,2,5.730,ACTIVE,218.26,358.88,60.012,1560284104,"201051344000633","174011545737251",26.94,46.60,0,337.54,400.36,156.4,149.0,0.747,1306927.4,1306927.4,3477,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284129,559796.00
06/11/2019 16:15,2,5.729,ACTIVE,217.35,356.18,60.012,1560284104,"201051344000955","174011545737251",27.53,50.00,0,332.43,395.25,159.7,152.2,0.765,1332895.1,1332895.1,3475,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284130,559797.00
06/11/2019 16:15,2,5.488,ACTIVE,218.71,358.58,60.017,1560284104,"201051344000648","174011545737251",27.71,41.50,0,338.14,400.06,154.1,146.8,0.734,1321445.1,1321445.1,3467,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284131,559798.00
06/11/2019 16:15,2,5.607,ACTIVE,218.93,358.88,60.028,1560284104,"201051344000645","174011545737251",27.55,40.60,0,337.84,399.46,156.4,149.1,0.716,1326766.2,1326766.2,3470,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284132,559799.00
06/11/2019 16:15,2,5.631,ACTIVE,218.93,359.48,60.006,1560284104,"201051344000569","174011545737251",27.93,39.50,0,337.24,400.96,159.2,151.8,0.760,1343362.5,1343362.5,3474,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284133,559800.00
06/11/2019 16:15,2,5.646,ACTIVE,218.93,364.29,59.990,1560284104,"179051228000119","174011545737251",27.99,43.60,0,338.44,400.66,160.1,152.6,0.773,129899.0,129899.0,3499,0,0,0,L,46974696,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560284134,559801.00
06/11/2019 16:30,2,4.904,ACTIVE,218.48,358.28,60.038,1560285004,"201051344000579","174011545737251",28.07,44.30,0,338.44,396.75,139.3,132.6,0.667,1343935.1,1343935.1,3473,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285005,559802.00
06/11/2019 16:30,2,5.211,ACTIVE,217.80,356.48,60.038,1560285004,"201051344001025","174011545737251",27.73,47.30,0,333.63,397.05,146.3,139.3,0.654,1327625.4,1327625.4,3471,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285006,559803.00
06/11/2019 16:30,2,4.926,ACTIVE,217.80,357.08,60.017,1560285004,"201051344001093","174011545737251",28.15,41.30,0,337.24,397.05,140.5,133.7,0.645,1310498.1,1310498.1,3475,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285007,559804.00
06/11/2019 16:30,2,4.840,ACTIVE,218.48,357.38,60.049,1560285004,"201051344000458","174011545737251",28.15,41.50,0,338.74,396.75,137.9,131.2,0.650,1325849.7,1325849.7,3471,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285008,559805.00
06/11/2019 16:30,2,5.074,ACTIVE,216.90,356.48,60.038,1560285004,"201051344000890","174011545737251",27.49,46.40,0,332.73,393.75,141.4,134.5,0.654,1325479.4,1325479.4,3477,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285009,559806.00
06/11/2019 16:30,2,4.893,ACTIVE,218.48,354.97,60.065,1560285004,"201051344000988","174011545737251",18.33,38.60,0,338.14,380.52,90.9,85.8,0.424,1015262.8,1015262.8,3469,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285010,559807.00
06/11/2019 16:30,2,5.016,ACTIVE,218.03,356.78,60.033,1560285004,"201051344000582","174011545737251",27.85,42.80,0,335.44,397.66,141.4,134.5,0.667,1303475.4,1303475.4,3469,0,0,0,L,1122011218,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285011,559808.00
06/11/2019 16:30,2,4.812,ACTIVE,217.58,356.78,60.043,1560285004,"201051344000868","174011545737251",28.69,36.30,0,334.54,397.05,139.8,133.0,0.641,1311748.8,1311748.8,3471,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285012,559809.00
06/11/2019 16:30,2,4.832,ACTIVE,218.71,358.88,60.054,1560285004,"201051344000576","174011545737251",28.11,37.50,0,337.24,398.26,137.5,130.8,0.654,1328971.6,1328971.6,3477,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285013,559810.00
06/11/2019 16:30,2,4.908,ACTIVE,218.48,356.48,60.043,1560285004,"201051344001158","174011545737251",27.79,41.30,0,337.84,396.45,138.2,131.5,0.645,1305927.9,1305927.9,3468,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285014,559811.00
06/11/2019 16:30,2,5.090,ACTIVE,217.80,357.08,60.038,1560285004,"201051344000917","174011545737251",28.03,45.80,0,333.63,394.05,144.4,137.5,0.676,1320194.4,1320194.4,3475,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285014,559812.00
06/11/2019 16:30,2,5.057,ACTIVE,217.35,351.67,60.065,1560285004,"201051344000417","174011545737251",17.93,44.30,0,333.93,376.31,91.9,86.7,0.433,1051431.4,1051431.4,3486,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285015,559813.00
06/11/2019 16:30,2,5.105,ACTIVE,216.90,356.78,60.054,1560285004,"201051344000685","174011545737251",27.67,43.40,0,333.03,394.05,143.0,136.1,0.694,1326554.8,1326554.8,3478,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285016,559814.00
06/11/2019 16:30,2,5.105,ACTIVE,218.03,356.78,60.043,1560285004,"201051344000651","174011545737251",27.79,44.00,0,337.84,398.26,143.7,136.8,0.672,1320170.5,1320170.5,3477,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285017,559815.00
06/11/2019 16:30,2,4.895,ACTIVE,216.90,355.58,60.033,1560285004,"201051344000594","174011545737251",28.01,50.40,0,332.73,392.85,138.8,132.0,0.645,1331379.7,1331379.7,3477,0,0,0,L,1122011218,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285018,559816.00
06/11/2019 16:30,2,4.914,ACTIVE,218.71,358.28,60.049,1560285004,"201051344000469","174011545737251",28.21,35.40,0,336.34,397.66,140.4,133.6,0.667,1311482.5,1311482.5,3473,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285019,559817.00
06/11/2019 16:30,2,5.365,ACTIVE,218.26,358.28,60.028,1560285004,"201051344000585","174011545737251",27.65,43.60,0,336.94,398.26,150.2,143.1,0.703,1334398.9,1334398.9,3472,0,0,0,L,1122011218,1,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285020,559818.00
06/11/2019 16:30,2,4.875,ACTIVE,218.93,357.08,60.033,1560285004,"201051344000853","174011545737251",28.65,39.00,0,337.84,396.75,141.5,134.6,0.663,1334595.6,1334595.6,3472,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285021,559819.00
06/11/2019 16:30,2,5.213,ACTIVE,217.13,356.18,60.054,1560285004,"201051344001145","174011545737251",27.67,42.00,0,334.24,396.45,146.0,139.0,0.681,1334937.1,1334937.1,3483,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285022,559820.00
06/11/2019 16:30,2,5.076,ACTIVE,217.58,356.78,60.028,1560285004,"201051344000438","174011545737251",27.67,47.00,0,335.74,396.15,142.3,135.4,0.658,1328324.1,1328324.1,3472,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285023,559821.00
06/11/2019 16:30,2,5.143,ACTIVE,217.58,356.18,60.043,1560285004,"201051344001135","174011545737251",27.71,48.50,0,333.63,394.95,144.3,137.4,0.641,1315346.6,1315346.6,3472,0,0,0,L,1122011218,1,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285024,559822.00
06/11/2019 16:30,2,4.916,ACTIVE,218.71,357.38,60.022,1560285004,"201051344000983","174011545737251",28.41,38.80,0,338.14,397.35,141.4,134.6,0.663,1332552.9,1332552.9,3470,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285025,559823.00
06/11/2019 16:30,2,5.162,ACTIVE,218.03,357.08,60.049,1560285004,"201051344001203","174011545737251",27.91,45.80,0,333.93,396.15,145.9,138.9,0.689,1323228.2,1323228.2,3473,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285026,559824.00
06/11/2019 16:30,2,5.088,ACTIVE,216.67,356.18,60.038,1560285004,"201051344001230","174011545737251",28.01,43.20,0,332.13,392.55,144.4,137.4,0.667,1318645.3,1318645.3,3490,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285027,559825.00
06/11/2019 16:30,2,5.166,ACTIVE,216.67,355.88,60.012,1560285004,"201051344000646","174011545737251",27.87,44.80,0,331.53,392.85,145.8,138.8,0.694,1312465.0,1312465.0,3484,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285027,559826.00
06/11/2019 16:30,2,4.924,ACTIVE,217.58,354.67,60.033,1560285004,"201051344000867","174011545737251",28.41,47.50,0,332.73,393.45,141.8,134.9,0.641,1309742.3,1309742.3,3470,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285028,559827.00
06/11/2019 16:30,2,4.988,ACTIVE,217.80,356.78,60.022,1560285004,"201051344000633","174011545737251",27.77,44.00,0,336.94,397.96,140.4,133.6,0.667,1306960.1,1306960.1,3478,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285029,559828.00
06/11/2019 16:30,2,5.080,ACTIVE,216.90,354.97,60.049,1560285004,"201051344000955","174011545737251",27.83,46.60,0,332.43,391.34,143.2,136.3,0.685,1332928.5,1332928.5,3476,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285030,559829.00
06/11/2019 16:30,2,4.768,ACTIVE,213.96,352.87,60.033,1560285004,"201051344000648","174011545737251",28.49,38.60,0,328.52,396.15,137.5,130.8,0.654,1321477.1,1321477.1,3468,0,0,0,L,1122011218,1,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285031,559830.00
06/11/2019 16:30,2,4.855,ACTIVE,217.13,356.18,60.065,1560285004,"201051344000645","174011545737251",28.41,38.00,0,328.52,395.85,139.7,132.9,0.641,1326798.8,1326798.8,3471,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285032,559831.00
06/11/2019 16:30,2,4.979,ACTIVE,217.13,356.78,60.038,1560285004,"201051344000569","174011545737251",28.15,38.00,0,328.22,396.75,141.9,135.1,0.672,1343395.7,1343395.7,3475,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285033,559832.00
06/11/2019 16:30,2,4.936,ACTIVE,217.13,360.38,60.049,1560285004,"179051228000119","174011545737251",28.59,41.50,0,328.82,397.66,142.9,136.0,0.672,129932.6,129932.6,3500,0,0,0,L,46974696,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285034,559833.00
06/11/2019 16:45,2,4.625,ACTIVE,218.48,356.18,60.001,1560285905,"201051344000579","174011545737251",28.07,42.80,0,327.62,392.55,131.5,125.0,0.623,1343967.4,1343967.4,3474,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285906,559834.00
06/11/2019 16:45,2,4.934,ACTIVE,217.13,353.17,59.996,1560285905,"201051344001025","174011545737251",27.77,46.00,0,322.21,392.25,138.8,132.0,0.628,1327659.5,1327659.5,3472,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285907,559835.00
06/11/2019 16:45,2,4.652,ACTIVE,217.35,354.37,59.996,1560285905,"201051344001093","174011545737251",28.19,40.80,0,326.72,392.25,132.8,126.3,0.610,1310530.7,1310530.7,3476,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285908,559836.00
06/11/2019 16:45,2,4.607,ACTIVE,218.48,355.58,60.012,1560285905,"201051344000458","174011545737251",27.93,39.50,0,328.22,394.35,130.4,124.0,0.619,1325881.7,1325881.7,3472,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285909,559837.00
06/11/2019 16:45,2,4.820,ACTIVE,216.22,353.17,60.033,1560285905,"201051344000890","174011545737251",27.53,45.50,0,322.81,392.25,134.5,127.9,0.623,1325512.4,1325512.4,3478,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285910,559838.00
