ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 16:45,2,4.703,ACTIVE,218.48,353.77,59.996,1560285905,"201051344000988","174011545737251",18.07,37.00,0,328.22,377.52,86.1,81.2,0.407,1015283.7,1015283.7,3470,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285911,559839.00
06/11/2019 16:45,2,4.789,ACTIVE,217.35,354.67,59.985,1560285905,"201051344000582","174011545737251",27.65,42.00,0,326.72,393.45,134.2,127.6,0.632,1303508.3,1303508.3,3470,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285912,559840.00
06/11/2019 16:45,2,4.574,ACTIVE,217.58,355.28,60.006,1560285905,"201051344000868","174011545737251",28.49,35.00,0,327.32,392.85,132.0,125.5,0.601,1311781.1,1311781.1,3472,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285913,559841.00
06/11/2019 16:45,2,4.490,ACTIVE,218.48,357.98,59.990,1560285905,"201051344000576","174011545737251",28.43,35.80,0,328.82,395.85,129.4,123.0,0.610,1329003.2,1329003.2,3478,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285913,559842.00
06/11/2019 16:45,2,4.627,ACTIVE,218.48,355.28,59.990,1560285905,"201051344001158","174011545737251",27.81,40.40,0,328.22,391.64,130.3,123.9,0.614,1305959.8,1305959.8,3469,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285914,559843.00
06/11/2019 16:45,2,4.850,ACTIVE,217.13,354.07,59.985,1560285905,"201051344000917","174011545737251",27.85,44.80,0,326.72,394.05,136.8,130.1,0.632,1320227.8,1320227.8,3476,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285915,559844.00
06/11/2019 16:45,2,4.764,ACTIVE,216.45,347.16,60.001,1560285905,"201051344000417","174011545737251",18.03,43.60,0,324.32,375.41,87.1,82.1,0.411,1051452.6,1051452.6,3487,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285916,559845.00
06/11/2019 16:45,2,4.865,ACTIVE,216.45,353.77,60.017,1560285905,"201051344000685","174011545737251",27.55,42.50,0,322.81,392.85,135.8,129.1,0.663,1326588.0,1326588.0,3479,0,0,0,L,1122011218,1,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285917,559846.00
06/11/2019 16:45,2,4.906,ACTIVE,217.58,354.67,59.985,1560285905,"201051344000651","174011545737251",27.41,43.40,0,326.72,395.55,136.3,129.6,0.619,1320203.9,1320203.9,3478,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285918,559847.00
06/11/2019 16:45,2,4.664,ACTIVE,217.13,354.07,60.001,1560285905,"201051344000594","174011545737251",27.73,48.80,0,321.61,391.94,131.1,124.6,0.610,1331411.8,1331411.8,3478,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285919,559848.00
06/11/2019 16:45,2,4.584,ACTIVE,218.71,356.18,60.006,1560285905,"201051344000469","174011545737251",28.41,35.00,0,327.02,396.45,131.8,125.3,0.632,1311514.7,1311514.7,3474,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285920,559849.00
06/11/2019 16:45,2,5.037,ACTIVE,217.35,354.07,60.012,1560285905,"201051344000585","174011545737251",27.75,42.50,0,327.32,395.55,141.6,134.7,0.663,1334433.6,1334433.6,3473,0,0,0,L,1122011218,1,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285921,559850.00
06/11/2019 16:45,2,4.645,ACTIVE,218.93,355.88,59.996,1560285905,"201051344000853","174011545737251",28.17,38.20,0,327.32,393.75,132.5,125.9,0.619,1334628.0,1334628.0,3473,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285922,559851.00
06/11/2019 16:45,2,4.830,ACTIVE,216.45,353.77,59.985,1560285905,"201051344001145","174011545737251",28.13,40.80,0,323.72,395.25,137.5,130.8,0.645,1334970.7,1334970.7,3484,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285923,559852.00
06/11/2019 16:45,2,4.729,ACTIVE,216.90,354.07,60.017,1560285905,"201051344000438","174011545737251",27.91,46.80,0,327.62,391.34,133.6,127.1,0.628,1328356.9,1328356.9,3473,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285924,559853.00
06/11/2019 16:45,2,4.857,ACTIVE,216.90,352.87,60.012,1560285905,"201051344001135","174011545737251",27.69,47.00,0,325.82,393.45,136.2,129.6,0.614,1315380.0,1315380.0,3473,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285925,559854.00
06/11/2019 16:45,2,4.582,ACTIVE,218.48,356.18,60.001,1560285905,"201051344000983","174011545737251",28.59,36.80,0,326.72,394.95,132.7,126.1,0.628,1332585.4,1332585.4,3471,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285925,559855.00
06/11/2019 16:45,2,4.906,ACTIVE,217.13,354.07,60.022,1560285905,"201051344001203","174011545737251",27.49,44.00,0,327.92,394.05,136.7,130.0,0.645,1323261.7,1323261.7,3474,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285926,559856.00
06/11/2019 16:45,2,4.748,ACTIVE,216.00,351.97,60.001,1560285905,"201051344001230","174011545737251",28.05,42.00,0,322.21,391.04,134.8,128.2,0.650,1318678.4,1318678.4,3491,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285927,559857.00
06/11/2019 16:45,2,4.816,ACTIVE,216.22,353.17,60.028,1560285905,"201051344000646","174011545737251",27.87,43.60,0,321.61,393.45,136.0,129.3,0.650,1312498.3,1312498.3,3485,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285928,559858.00
06/11/2019 16:45,2,4.590,ACTIVE,218.03,354.07,60.017,1560285905,"201051344000867","174011545737251",28.39,45.30,0,324.92,389.84,131.9,125.4,0.588,1309774.5,1309774.5,3471,0,0,0,L,1122011218,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285929,559859.00
06/11/2019 16:45,2,4.596,ACTIVE,217.80,355.28,60.001,1560285905,"201051344000633","174011545737251",28.17,42.00,0,327.32,393.15,131.1,124.6,0.619,1306992.0,1306992.0,3479,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285930,559860.00
06/11/2019 16:45,2,4.793,ACTIVE,216.22,352.27,60.012,1560285905,"201051344000955","174011545737251",27.43,46.60,0,321.31,390.74,133.1,126.6,0.645,1332961.1,1332961.1,3477,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285931,559861.00
06/11/2019 16:45,2,4.484,ACTIVE,218.26,355.28,60.006,1560285905,"201051344000648","174011545737251",28.25,37.30,0,336.94,390.44,128.3,121.9,0.605,1321508.4,1321508.4,3469,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285932,559862.00
06/11/2019 16:45,2,4.547,ACTIVE,218.48,356.78,60.001,1560285905,"201051344000645","174011545737251",28.35,36.80,0,337.54,390.74,130.6,124.1,0.601,1326830.6,1326830.6,3472,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285933,559863.00
06/11/2019 16:45,2,4.623,ACTIVE,218.48,356.18,59.996,1560285905,"201051344000569","174011545737251",28.39,37.50,0,336.94,391.04,133.0,126.4,0.623,1343428.0,1343428.0,3476,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285934,559864.00
06/11/2019 16:45,2,4.645,ACTIVE,218.48,361.89,59.975,1560285905,"179051228000119","174011545737251",28.55,40.00,0,336.94,391.94,134.2,127.7,0.650,129965.1,129965.1,3501,0,0,0,L,46974696,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560285935,559865.00
06/11/2019 17:00,2,4.221,ACTIVE,218.03,354.07,60.028,1560286804,"201051344000579","174011545737251",28.03,41.80,0,338.14,389.24,119.8,113.8,0.570,1343995.6,1343995.6,3475,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286805,559866.00
06/11/2019 17:00,2,4.494,ACTIVE,217.13,351.67,60.033,1560286804,"201051344001025","174011545737251",28.13,44.50,0,332.43,385.33,128.0,121.6,0.575,1327689.4,1327689.4,3473,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286806,559867.00
06/11/2019 17:00,2,4.197,ACTIVE,217.35,353.47,60.028,1560286804,"201051344001093","174011545737251",28.67,38.60,0,333.03,384.73,121.9,115.7,0.561,1310559.3,1310559.3,3477,0,0,0,L,1122011218,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286807,559868.00
06/11/2019 17:00,2,4.162,ACTIVE,218.03,353.17,60.028,1560286804,"201051344000458","174011545737251",28.19,39.00,0,336.34,388.94,118.8,112.8,0.557,1325909.5,1325909.5,3473,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286808,559869.00
06/11/2019 17:00,2,4.449,ACTIVE,216.22,349.86,60.028,1560286804,"201051344000890","174011545737251",27.69,43.60,0,333.33,385.93,124.8,118.5,0.579,1325541.5,1325541.5,3479,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286809,559870.00
06/11/2019 17:00,2,4.244,ACTIVE,218.26,363.09,60.043,1560286804,"201051344000988","174011545737251",18.33,34.50,0,319.51,398.26,78.8,74.1,0.667,1015302.0,1015302.0,3471,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286810,559871.00
06/11/2019 17:00,2,4.396,ACTIVE,217.35,355.58,60.059,1560286804,"201051344000582","174011545737251",27.97,40.40,0,332.73,385.93,124.5,118.3,0.588,1303537.2,1303537.2,3471,0,0,0,L,1122011218,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286811,559872.00
06/11/2019 17:00,2,4.199,ACTIVE,217.35,354.07,60.049,1560286804,"201051344000868","174011545737251",28.35,34.50,0,333.93,387.74,120.5,114.4,0.552,1311809.2,1311809.2,3473,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286812,559873.00
06/11/2019 17:00,2,4.102,ACTIVE,218.26,355.28,60.059,1560286804,"201051344000576","174011545737251",28.39,35.60,0,338.14,388.94,118.0,112.0,0.544,1329030.7,1329030.7,3479,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286812,559874.00
06/11/2019 17:00,2,4.213,ACTIVE,218.26,354.37,60.043,1560286804,"201051344001158","174011545737251",28.01,38.80,0,337.54,388.64,119.5,113.4,0.561,1305987.6,1305987.6,3470,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286813,559875.00
06/11/2019 17:00,2,4.420,ACTIVE,217.13,352.87,60.033,1560286804,"201051344000917","174011545737251",28.33,42.50,0,331.53,385.33,126.8,120.5,0.601,1320257.2,1320257.2,3477,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286814,559876.00
06/11/2019 17:00,2,4.434,ACTIVE,216.67,349.56,60.059,1560286804,"201051344000417","174011545737251",17.97,41.00,0,318.61,391.04,80.7,75.9,0.380,1051471.1,1051471.1,3488,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286815,559877.00
06/11/2019 17:00,2,4.418,ACTIVE,216.45,354.07,60.043,1560286804,"201051344000685","174011545737251",28.01,41.00,0,331.53,385.33,125.2,119.0,0.605,1326617.1,1326617.1,3480,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286816,559878.00
06/11/2019 17:00,2,4.430,ACTIVE,217.58,354.37,60.012,1560286804,"201051344000651","174011545737251",28.19,42.30,0,333.63,385.33,126.5,120.2,0.579,1320233.2,1320233.2,3479,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286817,559879.00
06/11/2019 17:00,2,4.250,ACTIVE,216.90,353.77,60.033,1560286804,"201051344000594","174011545737251",28.01,46.60,0,333.03,384.43,120.6,114.5,0.548,1331439.7,1331439.7,3479,0,0,0,L,1122011218,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286818,559880.00
06/11/2019 17:00,2,4.201,ACTIVE,218.26,355.88,60.022,1560286804,"201051344000469","174011545737251",28.39,33.80,0,337.54,389.54,120.8,114.7,0.579,1311542.8,1311542.8,3475,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286819,559881.00
06/11/2019 17:00,2,4.611,ACTIVE,217.35,352.57,60.049,1560286804,"201051344000585","174011545737251",28.37,41.00,0,332.43,386.53,132.5,125.9,0.623,1334464.2,1334464.2,3474,0,0,0,L,1122011218,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286820,559882.00
06/11/2019 17:00,2,4.240,ACTIVE,218.71,355.28,60.028,1560286804,"201051344000853","174011545737251",28.29,37.00,0,339.04,388.64,121.5,115.4,0.561,1334656.2,1334656.2,3474,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286821,559883.00
06/11/2019 17:00,2,4.443,ACTIVE,216.45,353.47,60.065,1560286804,"201051344001145","174011545737251",28.37,39.50,0,332.73,385.63,127.7,121.3,0.597,1335000.3,1335000.3,3485,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286822,559884.00
06/11/2019 17:00,2,4.367,ACTIVE,216.90,352.57,60.022,1560286804,"201051344000438","174011545737251",27.95,45.00,0,332.73,385.03,123.7,117.4,0.583,1328385.6,1328385.6,3474,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286823,559885.00
06/11/2019 17:00,2,4.492,ACTIVE,216.90,351.07,60.038,1560286804,"201051344001135","174011545737251",27.81,44.80,0,333.03,384.13,126.5,120.2,0.579,1315409.3,1315409.3,3474,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286824,559886.00
06/11/2019 17:00,2,4.211,ACTIVE,218.26,355.28,60.049,1560286804,"201051344000983","174011545737251",28.41,36.00,0,337.54,388.34,121.2,115.0,0.566,1332613.7,1332613.7,3472,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286825,559887.00
06/11/2019 17:00,2,4.441,ACTIVE,217.35,353.17,60.049,1560286804,"201051344001203","174011545737251",28.11,42.80,0,333.33,385.33,126.3,120.0,0.588,1323291.2,1323291.2,3475,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286826,559888.00
06/11/2019 17:00,2,4.330,ACTIVE,216.22,351.97,60.049,1560286804,"201051344001230","174011545737251",28.33,40.20,0,333.03,385.03,124.2,118.0,0.592,1318707.3,1318707.3,3492,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286827,559889.00
06/11/2019 17:00,2,4.451,ACTIVE,216.22,353.47,60.054,1560286804,"201051344000646","174011545737251",27.87,42.30,0,332.73,385.63,125.7,119.4,0.592,1312527.5,1312527.5,3486,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286828,559890.00
06/11/2019 17:00,2,4.170,ACTIVE,217.35,352.87,60.028,1560286804,"201051344000867","174011545737251",28.27,44.00,0,333.63,385.03,119.4,113.3,0.535,1309802.5,1309802.5,3472,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286829,559891.00
06/11/2019 17:00,2,4.158,ACTIVE,217.58,354.67,60.049,1560286804,"201051344000633","174011545737251",28.19,40.80,0,336.94,388.34,118.6,112.6,0.557,1307019.8,1307019.8,3480,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286830,559892.00
06/11/2019 17:00,2,4.297,ACTIVE,216.22,351.97,60.028,1560286804,"201051344000955","174011545737251",28.07,44.30,0,330.93,386.83,122.1,115.9,0.570,1332989.6,1332989.6,3478,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286831,559893.00
06/11/2019 17:00,2,4.020,ACTIVE,218.03,353.47,60.043,1560286804,"201051344000648","174011545737251",28.39,36.80,0,338.44,387.74,115.6,109.6,0.552,1321535.6,1321535.6,3470,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286832,559894.00
06/11/2019 17:00,2,4.141,ACTIVE,218.26,354.67,60.022,1560286804,"201051344000645","174011545737251",28.03,36.00,0,338.14,388.04,117.5,111.5,0.539,1326858.2,1326858.2,3473,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286833,559895.00
06/11/2019 17:00,2,4.172,ACTIVE,218.03,354.67,60.043,1560286804,"201051344000569","174011545737251",28.37,35.80,0,337.84,388.64,119.8,113.7,0.570,1343456.1,1343456.1,3477,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286834,559896.00
06/11/2019 17:00,2,4.182,ACTIVE,218.03,359.78,60.038,1560286804,"179051228000119","174011545737251",28.55,39.50,0,336.34,389.84,120.9,114.8,0.583,129993.5,129993.5,3502,0,0,0,L,46974696,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560286835,559897.00
06/11/2019 17:15,2,3.559,ACTIVE,217.35,351.67,60.012,1560287704,"201051344000579","174011545737251",28.49,40.40,0,336.64,385.03,102.6,97.1,0.482,1344019.3,1344019.3,3476,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287706,559898.00
06/11/2019 17:15,2,3.805,ACTIVE,216.45,349.56,60.028,1560287704,"201051344001025","174011545737251",28.53,43.00,0,332.73,382.33,109.9,104.2,0.499,1327714.7,1327714.7,3474,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287707,559899.00
06/11/2019 17:15,2,3.598,ACTIVE,216.67,350.17,60.017,1560287704,"201051344001093","174011545737251",28.35,37.50,0,330.63,381.73,103.3,97.8,0.491,1310583.2,1310583.2,3478,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287708,559900.00
06/11/2019 17:15,2,3.500,ACTIVE,217.35,351.67,60.012,1560287704,"201051344000458","174011545737251",28.37,37.80,0,336.64,383.83,100.6,95.2,0.477,1325932.8,1325932.8,3474,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287709,559901.00
06/11/2019 17:15,2,3.674,ACTIVE,215.77,349.26,60.065,1560287704,"201051344000890","174011545737251",28.41,42.30,0,333.63,382.03,105.8,100.1,0.491,1325565.9,1325565.9,3480,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287709,559902.00
06/11/2019 17:15,2,3.562,ACTIVE,217.35,358.58,60.043,1560287704,"201051344000988","174011545737251",18.31,33.00,0,336.34,399.46,66.1,61.8,0.552,1015317.2,1015317.2,3472,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287710,559903.00
06/11/2019 17:15,2,3.633,ACTIVE,216.67,350.47,60.006,1560287704,"201051344000582","174011545737251",28.39,38.60,0,333.33,382.33,104.5,98.9,0.499,1303561.6,1303561.6,3472,0,0,0,L,1122011218,1,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287711,559904.00
06/11/2019 17:15,2,3.496,ACTIVE,216.45,350.77,60.012,1560287704,"201051344000868","174011545737251",28.29,34.00,0,334.24,382.33,100.1,94.7,0.464,1311832.7,1311832.7,3474,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287712,559905.00
06/11/2019 17:15,2,3.400,ACTIVE,217.35,351.97,60.017,1560287704,"201051344000576","174011545737251",28.25,35.40,0,337.84,384.43,97.3,92.0,0.460,1329053.6,1329053.6,3480,0,0,0,L,1122011218,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287713,559906.00
06/11/2019 17:15,2,3.498,ACTIVE,217.13,352.27,60.028,1560287704,"201051344001158","174011545737251",28.03,37.30,0,335.44,383.83,99.3,93.9,0.473,1306010.9,1306010.9,3471,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287714,559907.00
06/11/2019 17:15,2,3.627,ACTIVE,216.45,349.26,60.038,1560287704,"201051344000917","174011545737251",28.69,40.40,0,332.13,381.12,105.4,99.8,0.499,1320281.9,1320281.9,3478,0,0,0,L,1122011218,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287715,559908.00
06/11/2019 17:15,2,3.643,ACTIVE,216.00,355.88,60.022,1560287704,"201051344000417","174011545737251",18.33,39.00,0,318.00,389.24,67.7,63.4,0.570,1051486.7,1051486.7,3489,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287716,559909.00
06/11/2019 17:15,2,3.590,ACTIVE,216.00,351.07,60.017,1560287704,"201051344000685","174011545737251",28.65,39.80,0,333.33,381.12,104.1,98.5,0.508,1326641.4,1326641.4,3481,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287717,559910.00
06/11/2019 17:15,2,3.672,ACTIVE,216.90,350.77,60.022,1560287704,"201051344000651","174011545737251",28.45,40.20,0,333.93,382.63,105.9,100.3,0.486,1320257.9,1320257.9,3480,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287718,559911.00
06/11/2019 17:15,2,3.477,ACTIVE,216.22,350.77,60.022,1560287704,"201051344000594","174011545737251",28.55,45.30,0,333.33,380.82,100.4,95.0,0.460,1331463.2,1331463.2,3480,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287719,559912.00
06/11/2019 17:15,2,3.469,ACTIVE,217.13,352.27,60.017,1560287704,"201051344000469","174011545737251",28.67,32.80,0,336.64,385.03,100.8,95.4,0.491,1311566.3,1311566.3,3476,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287720,559913.00
06/11/2019 17:15,2,3.879,ACTIVE,216.67,349.86,60.006,1560287704,"201051344000585","174011545737251",28.47,39.50,0,333.03,383.23,111.8,106.0,0.517,1334490.1,1334490.1,3475,0,0,0,L,1122011218,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287721,559914.00
06/11/2019 17:15,2,3.477,ACTIVE,217.58,352.57,60.022,1560287704,"201051344000853","174011545737251",28.75,36.80,0,336.94,385.33,101.2,95.8,0.460,1334679.8,1334679.8,3475,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287722,559915.00
06/11/2019 17:15,2,3.713,ACTIVE,216.00,350.47,60.033,1560287704,"201051344001145","174011545737251",28.37,38.20,0,333.33,381.42,106.6,101.0,0.491,1335025.0,1335025.0,3486,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287723,559916.00
06/11/2019 17:15,2,3.646,ACTIVE,216.22,349.56,60.012,1560287704,"201051344000438","174011545737251",28.17,42.50,0,333.33,381.73,104.1,98.5,0.499,1328409.7,1328409.7,3475,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287724,559917.00
06/11/2019 17:15,2,3.727,ACTIVE,216.22,349.86,60.038,1560287704,"201051344001135","174011545737251",28.27,42.00,0,333.33,381.73,106.8,101.2,0.499,1315434.1,1315434.1,3475,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287725,559918.00
06/11/2019 17:15,2,3.508,ACTIVE,217.13,350.47,60.022,1560287704,"201051344000983","174011545737251",28.53,35.20,0,336.04,385.03,101.4,95.9,0.486,1332637.4,1332637.4,3473,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287726,559919.00
06/11/2019 17:15,2,3.676,ACTIVE,216.45,349.26,60.028,1560287704,"201051344001203","174011545737251",28.47,41.50,0,333.63,381.12,106.0,100.4,0.491,1323315.9,1323315.9,3476,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287726,559920.00
06/11/2019 17:15,2,3.619,ACTIVE,215.54,347.76,60.006,1560287704,"201051344001230","174011545737251",28.37,39.00,0,332.43,381.42,104.0,98.5,0.495,1318731.4,1318731.4,3493,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287727,559921.00
06/11/2019 17:15,2,3.729,ACTIVE,215.54,350.77,60.017,1560287704,"201051344000646","174011545737251",28.05,40.60,0,333.03,382.03,106.0,100.4,0.508,1312552.1,1312552.1,3487,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287728,559922.00
06/11/2019 17:15,2,3.479,ACTIVE,216.45,348.66,60.028,1560287704,"201051344000867","174011545737251",28.45,43.00,0,334.54,379.02,100.3,94.9,0.446,1309825.9,1309825.9,3473,0,0,0,L,1122011218,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287729,559923.00
06/11/2019 17:15,2,3.459,ACTIVE,216.67,351.67,60.022,1560287704,"201051344000633","174011545737251",28.45,39.50,0,336.94,383.53,99.7,94.3,0.468,1307043.1,1307043.1,3481,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287730,559924.00
06/11/2019 17:15,2,3.584,ACTIVE,215.54,348.66,60.028,1560287704,"201051344000955","174011545737251",28.37,43.80,0,332.73,379.92,103.0,97.5,0.482,1333013.6,1333013.6,3479,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287731,559925.00
06/11/2019 17:15,2,3.348,ACTIVE,216.90,351.37,60.028,1560287704,"201051344000648","174011545737251",28.55,35.60,0,338.14,382.93,96.8,91.5,0.460,1321558.2,1321558.2,3471,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287732,559926.00
06/11/2019 17:15,2,3.447,ACTIVE,217.13,351.37,60.038,1560287704,"201051344000645","174011545737251",28.09,35.80,0,338.14,384.13,98.1,92.7,0.451,1326881.2,1326881.2,3474,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287733,559927.00
06/11/2019 17:15,2,3.451,ACTIVE,217.13,351.67,60.022,1560287704,"201051344000569","174011545737251",28.65,35.80,0,335.14,384.13,100.2,94.8,0.473,1343479.6,1343479.6,3478,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287734,559928.00
06/11/2019 17:15,2,3.463,ACTIVE,217.13,356.18,60.001,1560287704,"179051228000119","174011545737251",28.80,39.00,0,338.74,384.43,101.0,95.6,0.486,130017.2,130017.2,3503,0,0,0,L,46974696,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560287735,559929.00
06/11/2019 17:30,2,2.875,ACTIVE,216.90,348.66,60.001,1560288604,"201051344000579","174011545737251",28.51,38.20,0,336.04,376.01,83.0,78.2,0.389,1344040.4,1344040.4,3477,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288605,559930.00
06/11/2019 17:30,2,3.068,ACTIVE,216.22,346.86,59.980,1560288604,"201051344001025","174011545737251",28.51,40.00,0,333.63,376.62,88.6,83.6,0.398,1327737.3,1327737.3,3475,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288606,559931.00
06/11/2019 17:30,2,2.850,ACTIVE,216.45,348.36,59.990,1560288604,"201051344001093","174011545737251",28.80,36.00,0,333.03,374.21,83.1,78.3,0.376,1310604.3,1310604.3,3479,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288607,559932.00
06/11/2019 17:30,2,2.836,ACTIVE,216.90,348.36,60.001,1560288604,"201051344000458","174011545737251",28.39,36.50,0,336.64,374.81,81.5,76.8,0.384,1325953.6,1325953.6,3475,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288608,559933.00
06/11/2019 17:30,2,2.975,ACTIVE,215.54,345.96,60.017,1560288604,"201051344000890","174011545737251",28.47,40.20,0,333.33,376.01,85.8,80.9,0.398,1325587.8,1325587.8,3481,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288609,559934.00
06/11/2019 17:30,2,2.881,ACTIVE,216.90,355.28,60.006,1560288604,"201051344000988","174011545737251",18.53,31.50,0,335.44,388.34,54.0,50.2,0.460,1015330.7,1015330.7,3473,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288610,559935.00
06/11/2019 17:30,2,2.959,ACTIVE,216.67,347.46,60.006,1560288604,"201051344000582","174011545737251",28.37,37.50,0,333.93,376.01,85.1,80.2,0.398,1303583.2,1303583.2,3473,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288611,559936.00
06/11/2019 17:30,2,2.859,ACTIVE,216.22,348.66,60.012,1560288604,"201051344000868","174011545737251",28.37,32.80,0,334.54,373.91,82.2,77.4,0.376,1311853.6,1311853.6,3475,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288612,559937.00
06/11/2019 17:30,2,2.766,ACTIVE,217.13,349.56,60.033,1560288604,"201051344000576","174011545737251",28.55,34.00,0,337.24,374.81,79.9,75.2,0.376,1329073.9,1329073.9,3481,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288613,559938.00
06/11/2019 17:30,2,2.871,ACTIVE,216.90,348.96,60.012,1560288604,"201051344001158","174011545737251",28.07,35.60,0,335.44,374.51,81.7,76.9,0.384,1306031.6,1306031.6,3472,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288614,559939.00
06/11/2019 17:30,2,2.953,ACTIVE,216.45,348.96,60.006,1560288604,"201051344000917","174011545737251",28.77,39.00,0,331.53,375.11,86.0,81.1,0.402,1320303.8,1320303.8,3479,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288615,559940.00
06/11/2019 17:30,2,2.949,ACTIVE,216.00,352.27,60.012,1560288604,"201051344000417","174011545737251",18.61,37.30,0,332.43,383.53,55.6,51.7,0.468,1051500.6,1051500.6,3490,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288616,559941.00
06/11/2019 17:30,2,2.953,ACTIVE,216.00,348.66,60.038,1560288604,"201051344000685","174011545737251",28.41,37.80,0,333.03,375.71,85.0,80.1,0.420,1326663.0,1326663.0,3482,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288616,559942.00
06/11/2019 17:30,2,2.977,ACTIVE,216.67,348.96,60.012,1560288604,"201051344000651","174011545737251",28.67,38.40,0,333.33,376.31,86.5,81.5,0.393,1320279.8,1320279.8,3481,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288617,559943.00
06/11/2019 17:30,2,2.842,ACTIVE,216.00,348.96,60.022,1560288604,"201051344000594","174011545737251",28.41,42.80,0,333.03,374.21,81.8,77.0,0.384,1331484.0,1331484.0,3481,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288618,559944.00
06/11/2019 17:30,2,2.809,ACTIVE,217.13,349.86,60.017,1560288604,"201051344000469","174011545737251",28.75,31.50,0,334.84,375.11,81.9,77.1,0.389,1311587.1,1311587.1,3477,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288620,559945.00
06/11/2019 17:30,2,3.113,ACTIVE,216.67,349.56,60.022,1560288604,"201051344000585","174011545737251",28.80,37.80,0,333.63,376.92,90.8,85.7,0.420,1334513.3,1334513.3,3476,0,0,0,L,1122011218,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288621,559946.00
06/11/2019 17:30,2,2.846,ACTIVE,217.35,349.86,60.028,1560288604,"201051344000853","174011545737251",28.43,35.80,0,338.44,377.22,82.0,77.2,0.376,1334700.7,1334700.7,3476,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288622,559947.00
06/11/2019 17:30,2,2.930,ACTIVE,216.00,347.46,59.996,1560288604,"201051344001145","174011545737251",28.90,36.00,0,333.63,376.01,85.7,80.8,0.389,1335047.0,1335047.0,3487,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288623,559948.00
06/11/2019 17:30,2,2.941,ACTIVE,216.22,348.06,60.022,1560288604,"201051344000438","174011545737251",28.27,41.00,0,329.43,374.81,84.2,79.4,0.380,1328431.2,1328431.2,3476,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288624,559949.00
06/11/2019 17:30,2,2.996,ACTIVE,216.22,346.26,60.012,1560288604,"201051344001135","174011545737251",28.59,39.80,0,333.63,375.71,86.7,81.8,0.389,1315456.2,1315456.2,3476,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288625,559950.00
06/11/2019 17:30,2,2.855,ACTIVE,216.90,348.66,60.017,1560288604,"201051344000983","174011545737251",28.57,33.80,0,334.54,374.81,82.7,77.9,0.393,1332658.4,1332658.4,3474,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288626,559951.00
06/11/2019 17:30,2,2.988,ACTIVE,216.45,347.76,60.006,1560288604,"201051344001203","174011545737251",28.47,40.00,0,331.53,376.92,86.2,81.3,0.389,1323337.8,1323337.8,3477,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288627,559952.00
06/11/2019 17:30,2,2.893,ACTIVE,215.77,346.86,60.022,1560288604,"201051344001230","174011545737251",28.65,37.00,0,333.03,374.51,83.9,79.1,0.393,1318752.8,1318752.8,3494,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288628,559953.00
06/11/2019 17:30,2,3.006,ACTIVE,215.54,347.46,60.012,1560288604,"201051344000646","174011545737251",28.31,38.40,0,332.43,376.62,86.2,81.3,0.411,1312574.1,1312574.1,3488,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288629,559954.00
06/11/2019 17:30,2,2.809,ACTIVE,216.45,347.76,60.022,1560288604,"201051344000867","174011545737251",28.73,40.20,0,334.54,372.41,81.8,77.0,0.376,1309846.8,1309846.8,3474,0,0,0,L,1122011218,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288629,559955.00
06/11/2019 17:30,2,2.812,ACTIVE,216.67,349.56,60.017,1560288604,"201051344000633","174011545737251",28.47,37.80,0,336.64,375.41,81.1,76.4,0.384,1307063.8,1307063.8,3482,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288630,559956.00
06/11/2019 17:30,2,2.936,ACTIVE,215.54,346.56,60.001,1560288604,"201051344000955","174011545737251",28.29,41.00,0,333.63,374.81,84.1,79.2,0.402,1333035.0,1333035.0,3480,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288631,559957.00
06/11/2019 17:30,2,2.754,ACTIVE,216.67,348.06,60.022,1560288604,"201051344000648","174011545737251",28.31,34.50,0,336.94,374.51,79.0,74.3,0.371,1321578.3,1321578.3,3472,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288632,559958.00
06/11/2019 17:30,2,2.801,ACTIVE,216.90,348.36,60.001,1560288604,"201051344000645","174011545737251",28.23,33.80,0,336.94,374.21,80.0,75.3,0.371,1326901.5,1326901.5,3475,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288633,559959.00
06/11/2019 17:30,2,2.816,ACTIVE,216.67,348.66,60.059,1560288604,"201051344000569","174011545737251",28.69,34.80,0,335.14,374.81,81.9,77.1,0.384,1343500.4,1343500.4,3479,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288634,559960.00
06/11/2019 17:30,2,2.836,ACTIVE,216.67,352.57,60.028,1560288604,"179051228000119","174011545737251",28.86,37.50,0,337.54,379.62,82.9,78.1,0.398,130038.2,130038.2,3504,0,0,0,L,46974696,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560288635,559961.00
06/11/2019 17:45,2,2.688,ACTIVE,216.67,350.47,60.022,1560289504,"201051344000579","174011545737251",28.63,37.50,0,335.74,369.70,78.0,73.3,0.358,1344059.4,1344059.4,3478,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289505,559962.00
06/11/2019 17:45,2,2.895,ACTIVE,216.00,348.06,60.054,1560289504,"201051344001025","174011545737251",28.65,38.80,0,333.93,370.00,84.0,79.1,0.376,1327757.7,1327757.7,3476,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289506,559963.00
06/11/2019 17:45,2,2.682,ACTIVE,216.22,348.96,60.038,1560289504,"201051344001093","174011545737251",28.75,35.00,0,333.03,368.20,78.0,73.4,0.362,1310623.4,1310623.4,3480,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289507,559964.00
06/11/2019 17:45,2,2.627,ACTIVE,216.67,360.99,60.054,1560289504,"201051344000458","174011545737251",28.69,35.40,0,318.30,394.35,76.3,71.8,0.645,1325972.2,1325972.2,3476,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289508,559965.00
06/11/2019 17:45,2,2.816,ACTIVE,215.54,346.56,60.022,1560289504,"201051344000890","174011545737251",28.47,39.00,0,327.32,371.81,81.2,76.4,0.371,1325607.5,1325607.5,3482,0,0,0,L,1122011218,1,124.04,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289509,559966.00
06/11/2019 17:45,2,2.736,ACTIVE,216.45,356.18,60.028,1560289504,"201051344000988","174011545737251",18.19,30.80,0,335.44,379.62,50.4,46.8,0.429,1015342.9,1015342.9,3474,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289510,559967.00
06/11/2019 17:45,2,2.785,ACTIVE,216.22,347.76,60.028,1560289504,"201051344000582","174011545737251",28.49,35.80,0,333.93,369.10,80.3,75.6,0.376,1303602.7,1303602.7,3474,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289511,559968.00
06/11/2019 17:45,2,2.633,ACTIVE,216.00,360.38,60.028,1560289504,"201051344000868","174011545737251",28.77,31.80,0,318.00,390.44,76.7,72.1,0.623,1311872.4,1311872.4,3476,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289512,559969.00
06/11/2019 17:45,2,2.574,ACTIVE,216.67,360.99,60.028,1560289504,"201051344000576","174011545737251",28.53,32.20,0,320.41,394.35,74.5,69.9,0.619,1329092.1,1329092.1,3482,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289513,559970.00
06/11/2019 17:45,2,2.652,ACTIVE,216.45,360.99,60.022,1560289504,"201051344001158","174011545737251",28.39,34.50,0,318.61,393.75,76.3,71.7,0.641,1306050.3,1306050.3,3473,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289514,559971.00
06/11/2019 17:45,2,2.809,ACTIVE,216.00,348.06,60.022,1560289504,"201051344000917","174011545737251",28.55,38.40,0,333.63,368.80,81.2,76.5,0.376,1320323.5,1320323.5,3480,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289514,559972.00
06/11/2019 17:45,2,2.752,ACTIVE,215.77,351.97,60.033,1560289504,"201051344000417","174011545737251",18.77,35.80,0,332.73,376.01,52.2,48.5,0.446,1051513.2,1051513.2,3491,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289515,559973.00
06/11/2019 17:45,2,2.814,ACTIVE,215.77,349.26,60.028,1560289504,"201051344000685","174011545737251",28.15,36.50,0,332.43,370.90,80.2,75.5,0.398,1326682.6,1326682.6,3483,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289516,559974.00
06/11/2019 17:45,2,2.844,ACTIVE,216.22,348.66,60.033,1560289504,"201051344000651","174011545737251",28.37,37.00,0,334.24,370.30,81.8,77.0,0.376,1320299.7,1320299.7,3482,0,0,0,L,1122011218,1,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289517,559975.00
06/11/2019 17:45,2,2.646,ACTIVE,215.54,359.18,59.990,1560289504,"201051344000594","174011545737251",28.67,40.80,0,315.60,389.54,76.9,72.3,0.636,1331502.7,1331502.7,3482,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289518,559976.00
06/11/2019 17:45,2,2.670,ACTIVE,216.67,361.89,60.022,1560289504,"201051344000469","174011545737251",28.53,31.00,0,318.91,394.95,77.1,72.5,0.658,1311605.9,1311605.9,3478,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289519,559977.00
06/11/2019 17:45,2,3.035,ACTIVE,216.22,348.66,60.028,1560289504,"201051344000585","174011545737251",28.35,36.30,0,333.33,370.30,87.1,82.1,0.402,1334534.3,1334534.3,3477,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289520,559978.00
06/11/2019 17:45,2,2.689,ACTIVE,217.13,360.69,60.022,1560289504,"201051344000853","174011545737251",28.57,35.20,0,322.81,396.75,77.9,73.2,0.641,1334719.5,1334719.5,3477,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289521,559979.00
06/11/2019 17:45,2,2.844,ACTIVE,215.77,347.76,60.022,1560289504,"201051344001145","174011545737251",28.65,35.20,0,333.33,368.50,82.5,77.7,0.380,1335066.8,1335066.8,3488,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289522,559980.00
