ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 17:45,2,2.809,ACTIVE,216.00,348.36,60.022,1560289504,"201051344000438","174011545737251",28.49,40.20,0,334.54,368.50,81.0,76.3,0.371,1328450.7,1328450.7,3477,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289523,559981.00
06/11/2019 17:45,2,2.898,ACTIVE,215.77,347.16,60.033,1560289504,"201051344001135","174011545737251",28.53,38.80,0,334.54,368.20,83.7,78.9,0.371,1315476.3,1315476.3,3477,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289524,559982.00
06/11/2019 17:45,2,2.713,ACTIVE,216.67,351.07,60.017,1560289504,"201051344000983","174011545737251",28.80,33.30,0,334.84,369.70,79.2,74.5,0.367,1332677.4,1332677.4,3475,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289525,559983.00
06/11/2019 17:45,2,2.867,ACTIVE,216.22,346.86,60.017,1560289504,"201051344001203","174011545737251",28.67,39.00,0,333.93,369.40,83.3,78.5,0.384,1323357.7,1323357.7,3478,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289526,559984.00
06/11/2019 17:45,2,2.799,ACTIVE,215.32,346.26,59.996,1560289504,"201051344001230","174011545737251",28.59,36.00,0,333.33,367.60,81.1,76.4,0.380,1318772.2,1318772.2,3495,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289527,559985.00
06/11/2019 17:45,2,2.887,ACTIVE,215.32,347.16,60.054,1560289504,"201051344000646","174011545737251",28.57,37.50,0,333.63,369.70,83.6,78.8,0.398,1312594.0,1312594.0,3489,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289528,559986.00
06/11/2019 17:45,2,2.725,ACTIVE,216.22,360.08,60.028,1560289504,"201051344000867","174011545737251",28.43,38.40,0,317.70,389.24,78.4,73.8,0.623,1309865.5,1309865.5,3475,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289529,559987.00
06/11/2019 17:45,2,2.666,ACTIVE,216.45,360.99,60.022,1560289504,"201051344000633","174011545737251",28.77,36.50,0,319.51,393.75,77.7,73.1,0.654,1307082.4,1307082.4,3483,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289530,559988.00
06/11/2019 17:45,2,2.830,ACTIVE,215.32,346.56,60.022,1560289504,"201051344000955","174011545737251",28.33,39.30,0,333.63,367.90,81.2,76.4,0.389,1333054.4,1333054.4,3481,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289530,559989.00
06/11/2019 17:45,2,2.617,ACTIVE,216.67,361.29,60.059,1560289504,"201051344000648","174011545737251",28.43,32.20,0,317.40,393.75,75.4,70.9,0.636,1321596.4,1321596.4,3473,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289531,559990.00
06/11/2019 17:45,2,2.656,ACTIVE,216.67,361.29,60.028,1560289504,"201051344000645","174011545737251",28.41,32.00,0,318.30,394.35,76.4,71.8,0.632,1326919.9,1326919.9,3476,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289532,559991.00
06/11/2019 17:45,2,2.689,ACTIVE,216.45,362.49,60.059,1560289504,"201051344000569","174011545737251",28.75,33.30,0,318.61,394.65,78.4,73.8,0.658,1343519.2,1343519.2,3480,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289533,559992.00
06/11/2019 17:45,2,2.713,ACTIVE,216.45,355.88,60.022,1560289504,"179051228000119","174011545737251",28.88,37.00,0,337.24,372.71,79.4,74.7,0.376,130057.3,130057.3,3505,0,0,0,L,46974696,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560289534,559993.00
06/11/2019 18:00,2,2.693,ACTIVE,216.22,361.29,60.006,1560290404,"201051344000579","174011545737251",28.71,35.60,0,320.11,396.75,78.3,73.7,0.663,1344076.8,1344076.8,3479,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290405,559994.00
06/11/2019 18:00,2,3.000,ACTIVE,216.22,346.26,60.022,1560290404,"201051344001025","174011545737251",28.45,37.30,0,316.80,391.04,86.5,81.6,0.393,1327776.5,1327776.5,3477,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290406,559995.00
06/11/2019 18:00,2,2.758,ACTIVE,216.67,348.96,60.006,1560290404,"201051344001093","174011545737251",28.69,33.30,0,317.70,390.44,80.1,75.4,0.367,1310640.8,1310640.8,3481,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290407,559996.00
06/11/2019 18:00,2,2.652,ACTIVE,216.00,359.78,60.017,1560290404,"201051344000458","174011545737251",28.61,35.20,0,316.50,397.05,76.8,72.2,0.636,1325989.2,1325989.2,3477,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290408,559997.00
06/11/2019 18:00,2,2.898,ACTIVE,216.00,347.16,60.022,1560290404,"201051344000890","174011545737251",28.47,37.30,0,318.91,390.74,83.7,78.9,0.384,1325625.7,1325625.7,3483,0,0,0,L,1122011218,1,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290409,559998.00
06/11/2019 18:00,2,2.701,ACTIVE,216.22,356.18,60.017,1560290404,"201051344000988","174011545737251",18.79,31.00,0,336.64,380.22,51.5,47.8,0.438,1015354.0,1015354.0,3475,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290410,559999.00
06/11/2019 18:00,2,2.914,ACTIVE,216.67,349.56,60.028,1560290404,"201051344000582","174011545737251",28.59,35.00,0,315.90,392.85,84.4,79.5,0.398,1303620.7,1303620.7,3475,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290411,560000.00
06/11/2019 18:00,2,2.811,ACTIVE,215.77,362.19,59.990,1560290404,"201051344000868","174011545737251",28.15,31.00,0,317.10,391.64,80.2,75.5,0.371,1311889.5,1311889.5,3477,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290412,560001.00
06/11/2019 18:00,2,2.725,ACTIVE,216.90,360.99,60.022,1560290404,"201051344000576","174011545737251",28.51,32.20,0,317.40,395.55,78.7,74.1,0.658,1329108.6,1329108.6,3483,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290412,560002.00
06/11/2019 18:00,2,2.820,ACTIVE,216.67,348.96,60.028,1560290404,"201051344001158","174011545737251",28.47,34.00,0,317.70,395.55,81.4,76.6,0.380,1306067.3,1306067.3,3474,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290413,560003.00
06/11/2019 18:00,2,3.100,ACTIVE,216.67,348.66,60.022,1560290404,"201051344000917","174011545737251",28.69,37.30,0,318.30,390.14,90.0,85.0,0.415,1320341.8,1320341.8,3481,0,0,0,L,1122011218,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290414,560004.00
06/11/2019 18:00,2,3.078,ACTIVE,216.22,354.37,60.028,1560290404,"201051344000417","174011545737251",18.43,35.20,0,332.43,376.92,57.5,53.6,0.486,1051524.8,1051524.8,3492,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290415,560005.00
06/11/2019 18:00,2,3.088,ACTIVE,216.22,348.66,60.028,1560290404,"201051344000685","174011545737251",28.49,35.40,0,315.30,391.04,89.1,84.0,0.438,1326700.6,1326700.6,3484,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290416,560006.00
06/11/2019 18:00,2,3.146,ACTIVE,216.67,349.56,60.033,1560290404,"201051344000651","174011545737251",28.35,35.60,0,317.40,392.25,90.4,85.3,0.420,1320318.1,1320318.1,3483,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290417,560007.00
06/11/2019 18:00,2,2.855,ACTIVE,215.54,347.46,60.028,1560290404,"201051344000594","174011545737251",28.47,38.40,0,317.70,391.34,82.4,77.6,0.389,1331519.9,1331519.9,3483,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290418,560008.00
06/11/2019 18:00,2,2.781,ACTIVE,216.67,348.96,60.038,1560290404,"201051344000469","174011545737251",28.84,30.30,0,315.60,396.45,81.2,76.5,0.393,1311623.0,1311623.0,3479,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290419,560009.00
06/11/2019 18:00,2,3.254,ACTIVE,216.67,348.06,60.075,1560290404,"201051344000585","174011545737251",28.59,35.40,0,317.70,391.04,94.2,89.0,0.446,1334553.8,1334553.8,3478,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290420,560010.00
06/11/2019 18:00,2,2.777,ACTIVE,217.13,350.17,60.038,1560290404,"201051344000853","174011545737251",28.65,35.20,0,320.41,396.75,80.5,75.8,0.367,1334736.7,1334736.7,3478,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290421,560011.00
06/11/2019 18:00,2,3.025,ACTIVE,216.22,348.06,60.043,1560290404,"201051344001145","174011545737251",28.77,33.80,0,318.61,391.64,88.2,83.2,0.407,1335085.2,1335085.2,3489,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290422,560012.00
06/11/2019 18:00,2,2.918,ACTIVE,216.45,348.36,60.054,1560290404,"201051344000438","174011545737251",28.63,38.60,0,317.10,390.74,84.6,79.7,0.393,1328468.6,1328468.6,3478,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290423,560013.00
06/11/2019 18:00,2,3.023,ACTIVE,216.22,347.46,59.996,1560290404,"201051344001135","174011545737251",28.41,38.00,0,317.70,389.54,87.0,82.0,0.384,1315494.8,1315494.8,3478,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290424,560014.00
06/11/2019 18:00,2,2.736,ACTIVE,216.67,348.36,60.038,1560290404,"201051344000983","174011545737251",28.92,32.60,0,318.30,396.15,80.2,75.4,0.376,1332694.7,1332694.7,3476,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290425,560015.00
06/11/2019 18:00,2,2.936,ACTIVE,216.67,347.76,60.033,1560290404,"201051344001203","174011545737251",28.82,38.00,0,315.30,391.04,85.7,80.8,0.393,1323376.1,1323376.1,3479,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290426,560016.00
06/11/2019 18:00,2,2.834,ACTIVE,215.77,347.16,60.033,1560290404,"201051344001230","174011545737251",28.92,34.80,0,317.70,388.94,83.0,78.2,0.393,1318790.1,1318790.1,3496,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290427,560017.00
06/11/2019 18:00,2,2.936,ACTIVE,215.77,348.06,60.012,1560290404,"201051344000646","174011545737251",28.51,36.00,0,316.50,390.44,84.8,79.9,0.393,1312612.4,1312612.4,3490,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290428,560018.00
06/11/2019 18:00,2,2.654,ACTIVE,216.00,354.67,60.038,1560290404,"201051344000867","174011545737251",28.53,37.00,0,317.10,390.14,76.7,72.1,0.610,1309882.7,1309882.7,3476,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290429,560019.00
06/11/2019 18:00,2,2.594,ACTIVE,216.22,360.69,60.033,1560290404,"201051344000633","174011545737251",28.45,36.30,0,318.30,394.35,74.7,70.2,0.614,1307099.4,1307099.4,3484,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290430,560020.00
06/11/2019 18:00,2,2.686,ACTIVE,215.77,347.76,60.054,1560290404,"201051344000955","174011545737251",28.71,38.00,0,318.30,388.64,78.0,73.4,0.362,1333072.3,1333072.3,3482,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290431,560021.00
06/11/2019 18:00,2,2.400,ACTIVE,216.22,359.18,60.038,1560290404,"201051344000648","174011545737251",28.19,32.00,0,318.30,394.05,68.5,64.2,0.575,1321613.0,1321613.0,3474,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290431,560022.00
06/11/2019 18:00,2,2.379,ACTIVE,216.22,359.48,60.059,1560290404,"201051344000645","174011545737251",28.03,32.00,0,317.70,395.55,67.6,63.3,0.552,1326936.7,1326936.7,3477,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290432,560023.00
06/11/2019 18:00,2,2.348,ACTIVE,215.77,358.58,60.049,1560290404,"201051344000569","174011545737251",28.39,32.80,0,318.61,395.25,67.5,63.2,0.557,1343536.4,1343536.4,3481,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290433,560024.00
06/11/2019 18:00,2,2.314,ACTIVE,216.00,361.59,60.033,1560290404,"179051228000119","174011545737251",28.78,35.20,0,320.71,396.15,67.5,63.2,0.557,130074.7,130074.7,3506,0,0,0,L,46974696,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560290434,560025.00
06/11/2019 18:15,2,1.426,ACTIVE,213.96,347.46,60.012,1560291305,"201051344000579","174011545737251",28.73,33.30,0,318.30,396.15,41.5,38.1,0.336,1344092.7,1344092.7,3480,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291306,560026.00
06/11/2019 18:15,2,1.479,ACTIVE,214.19,346.56,60.033,1560291305,"201051344001025","174011545737251",28.17,36.00,0,317.70,390.44,42.2,38.8,0.336,1327793.9,1327793.9,3478,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291307,560027.00
06/11/2019 18:15,2,1.348,ACTIVE,214.41,347.16,60.043,1560291305,"201051344001093","174011545737251",28.47,32.00,0,317.40,390.44,38.9,35.6,0.314,1310656.8,1310656.8,3482,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291308,560028.00
06/11/2019 18:15,2,1.369,ACTIVE,213.96,346.86,60.075,1560291305,"201051344000458","174011545737251",28.63,33.80,0,318.30,395.25,39.8,36.4,0.331,1326004.7,1326004.7,3478,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291309,560029.00
06/11/2019 18:15,2,1.439,ACTIVE,214.19,346.26,60.049,1560291305,"201051344000890","174011545737251",28.15,34.80,0,317.70,390.44,41.1,37.7,0.336,1325642.4,1325642.4,3484,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291310,560030.00
06/11/2019 18:15,2,1.406,ACTIVE,213.96,345.36,60.033,1560291305,"201051344000988","174011545737251",18.21,30.30,0,334.84,379.92,26.0,23.2,0.221,1015364.0,1015364.0,3476,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291311,560031.00
06/11/2019 18:15,2,1.385,ACTIVE,214.64,347.76,60.038,1560291305,"201051344000582","174011545737251",28.55,33.80,0,316.80,392.55,40.0,36.7,0.336,1303637.3,1303637.3,3476,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291312,560032.00
06/11/2019 18:15,2,1.402,ACTIVE,213.74,347.16,60.033,1560291305,"201051344000868","174011545737251",27.99,30.00,0,317.70,391.04,39.8,36.5,0.314,1311905.0,1311905.0,3478,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291313,560033.00
06/11/2019 18:15,2,1.334,ACTIVE,214.41,348.36,60.033,1560291305,"201051344000576","174011545737251",28.17,31.50,0,319.21,395.85,38.1,34.8,0.309,1329123.5,1329123.5,3484,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291313,560034.00
06/11/2019 18:15,2,1.389,ACTIVE,213.96,346.86,60.054,1560291305,"201051344001158","174011545737251",28.17,32.40,0,316.20,394.95,39.6,36.3,0.327,1306082.7,1306082.7,3475,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291314,560035.00
06/11/2019 18:15,2,1.398,ACTIVE,214.19,347.16,60.038,1560291305,"201051344000917","174011545737251",28.39,36.30,0,318.91,390.14,40.2,36.9,0.331,1320358.7,1320358.7,3482,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291315,560036.00
06/11/2019 18:15,2,1.436,ACTIVE,214.19,343.25,60.022,1560291305,"201051344000417","174011545737251",18.43,33.00,0,332.43,377.82,26.8,24.0,0.212,1051535.5,1051535.5,3493,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291316,560037.00
06/11/2019 18:15,2,1.396,ACTIVE,214.41,347.16,60.038,1560291305,"201051344000685","174011545737251",28.31,32.80,0,316.50,391.34,40.0,36.7,0.349,1326717.1,1326717.1,3485,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291317,560038.00
06/11/2019 18:15,2,1.422,ACTIVE,214.41,348.36,60.022,1560291305,"201051344000651","174011545737251",28.29,34.80,0,318.91,392.25,40.8,37.4,0.331,1320334.9,1320334.9,3484,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291318,560039.00
06/11/2019 18:15,2,1.387,ACTIVE,213.51,346.86,60.028,1560291305,"201051344000594","174011545737251",28.65,35.60,0,318.00,390.44,40.3,37.0,0.327,1331535.4,1331535.4,3484,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291319,560040.00
06/11/2019 18:15,2,1.377,ACTIVE,214.19,348.06,60.028,1560291305,"201051344000469","174011545737251",28.35,30.00,0,316.20,395.85,39.6,36.3,0.340,1311638.3,1311638.3,3480,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291320,560041.00
06/11/2019 18:15,2,1.543,ACTIVE,214.64,348.66,59.985,1560291305,"201051344000585","174011545737251",28.25,33.80,0,317.40,391.04,44.1,40.7,0.358,1334571.8,1334571.8,3479,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291321,560042.00
06/11/2019 18:15,2,1.398,ACTIVE,214.64,348.96,60.038,1560291305,"201051344000853","174011545737251",28.23,33.00,0,319.81,397.35,40.0,36.7,0.323,1334752.2,1334752.2,3479,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291322,560043.00
06/11/2019 18:15,2,1.396,ACTIVE,214.19,347.16,60.022,1560291305,"201051344001145","174011545737251",28.94,31.30,0,319.21,391.04,41.0,37.6,0.327,1335102.1,1335102.1,3490,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291323,560044.00
06/11/2019 18:15,2,1.396,ACTIVE,214.41,348.06,60.043,1560291305,"201051344000438","174011545737251",28.84,36.30,0,316.20,390.44,40.8,37.5,0.340,1328484.9,1328484.9,3479,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291324,560045.00
06/11/2019 18:15,2,1.488,ACTIVE,213.96,346.56,60.017,1560291305,"201051344001135","174011545737251",28.29,36.50,0,318.61,390.14,42.7,39.3,0.331,1315511.7,1315511.7,3479,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291325,560046.00
06/11/2019 18:15,2,1.420,ACTIVE,214.19,346.86,60.022,1560291305,"201051344000983","174011545737251",28.33,32.00,0,318.00,394.35,40.8,37.4,0.336,1332710.4,1332710.4,3477,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291326,560047.00
06/11/2019 18:15,2,1.443,ACTIVE,214.41,346.56,60.038,1560291305,"201051344001203","174011545737251",28.15,36.00,0,316.80,391.04,41.2,37.9,0.336,1323392.7,1323392.7,3480,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291326,560048.00
06/11/2019 18:15,2,1.373,ACTIVE,213.96,345.66,59.990,1560291305,"201051344001230","174011545737251",28.53,31.80,0,318.30,388.94,39.7,36.4,0.323,1318806.2,1318806.2,3497,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291327,560049.00
06/11/2019 18:15,2,1.455,ACTIVE,213.74,347.16,60.017,1560291305,"201051344000646","174011545737251",28.17,34.50,0,316.20,389.24,41.5,38.1,0.340,1312629.1,1312629.1,3491,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291328,560050.00
06/11/2019 18:15,2,1.391,ACTIVE,214.19,345.66,60.028,1560291305,"201051344000867","174011545737251",28.57,35.00,0,318.00,389.24,40.3,37.0,0.318,1309898.1,1309898.1,3477,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291329,560051.00
06/11/2019 18:15,2,1.373,ACTIVE,214.19,348.66,60.028,1560291305,"201051344000633","174011545737251",28.51,34.50,0,319.81,393.75,39.7,36.4,0.323,1307114.7,1307114.7,3485,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291330,560052.00
06/11/2019 18:15,2,1.432,ACTIVE,213.96,346.86,60.012,1560291305,"201051344000955","174011545737251",28.29,36.50,0,318.61,388.34,41.1,37.7,0.340,1333088.4,1333088.4,3483,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291331,560053.00
06/11/2019 18:15,2,1.373,ACTIVE,214.19,347.76,60.022,1560291305,"201051344000648","174011545737251",28.15,30.80,0,316.80,394.05,39.1,35.9,0.327,1321627.7,1321627.7,3475,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291332,560054.00
06/11/2019 18:15,2,1.371,ACTIVE,214.41,347.76,60.028,1560291305,"201051344000645","174011545737251",28.11,31.50,0,320.11,395.25,39.0,35.8,0.314,1326951.6,1326951.6,3478,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291333,560055.00
06/11/2019 18:15,2,1.396,ACTIVE,213.96,347.76,60.038,1560291305,"201051344000569","174011545737251",28.43,31.80,0,316.80,395.85,40.2,36.9,0.331,1343551.8,1343551.8,3482,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291335,560056.00
06/11/2019 18:15,2,1.432,ACTIVE,214.19,351.37,60.017,1560291305,"179051228000119","174011545737251",28.43,34.50,0,321.01,395.55,41.2,37.9,0.331,130090.3,130090.3,3507,0,0,0,L,46974696,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560291336,560057.00
06/11/2019 18:30,2,1.361,ACTIVE,214.19,347.46,60.033,1560292204,"201051344000579","174011545737251",29.28,29.00,0,333.03,370.30,40.4,37.1,0.327,1344102.8,1344102.8,3481,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292205,560058.00
06/11/2019 18:30,2,1.441,ACTIVE,214.41,347.16,60.033,1560292204,"201051344001025","174011545737251",28.82,31.80,0,332.43,372.11,42.1,38.7,0.336,1327804.3,1327804.3,3479,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292206,560059.00
06/11/2019 18:30,2,1.342,ACTIVE,214.64,347.46,60.049,1560292204,"201051344001093","174011545737251",28.69,28.80,0,332.73,370.60,39.0,35.7,0.305,1310666.4,1310666.4,3483,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292207,560060.00
06/11/2019 18:30,2,1.311,ACTIVE,213.96,346.86,60.028,1560292204,"201051344000458","174011545737251",29.04,31.30,0,332.73,369.10,38.5,35.3,0.314,1326014.3,1326014.3,3479,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292208,560061.00
06/11/2019 18:30,2,1.400,ACTIVE,214.41,345.96,60.033,1560292204,"201051344000890","174011545737251",29.08,30.30,0,331.23,371.51,41.3,38.0,0.327,1325652.6,1325652.6,3485,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292209,560062.00
06/11/2019 18:30,2,1.336,ACTIVE,214.19,345.06,60.028,1560292204,"201051344000988","174011545737251",18.81,27.80,0,332.43,360.69,25.4,22.6,0.208,1015370.2,1015370.2,3477,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292210,560063.00
06/11/2019 18:30,2,1.371,ACTIVE,214.87,348.06,60.033,1560292204,"201051344000582","174011545737251",28.71,30.50,0,332.43,372.41,39.9,36.6,0.323,1303647.2,1303647.2,3477,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292211,560064.00
06/11/2019 18:30,2,1.324,ACTIVE,213.96,346.56,60.038,1560292204,"201051344000868","174011545737251",28.78,27.80,0,332.13,369.10,38.7,35.4,0.305,1311914.7,1311914.7,3479,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292212,560065.00
06/11/2019 18:30,2,1.273,ACTIVE,214.41,347.46,60.033,1560292204,"201051344000576","174011545737251",28.61,29.50,0,333.03,369.70,36.9,33.7,0.309,1329132.7,1329132.7,3485,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292213,560066.00
06/11/2019 18:30,2,1.324,ACTIVE,214.19,346.56,60.038,1560292204,"201051344001158","174011545737251",28.75,28.80,0,332.13,369.70,38.5,35.3,0.318,1306092.4,1306092.4,3476,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292214,560067.00
06/11/2019 18:30,2,1.361,ACTIVE,214.41,346.86,60.038,1560292204,"201051344000917","174011545737251",28.88,32.20,0,331.23,371.21,39.8,36.5,0.318,1320368.6,1320368.6,3483,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292215,560068.00
06/11/2019 18:30,2,1.400,ACTIVE,214.41,343.55,60.038,1560292204,"201051344000417","174011545737251",18.71,29.50,0,332.13,359.48,26.6,23.7,0.212,1051541.9,1051541.9,3494,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292216,560069.00
06/11/2019 18:30,2,1.334,ACTIVE,214.41,347.46,60.028,1560292204,"201051344000685","174011545737251",29.26,29.00,0,330.93,372.11,39.5,36.2,0.345,1326727.0,1326727.0,3486,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292217,560070.00
06/11/2019 18:30,2,1.375,ACTIVE,214.64,348.36,60.043,1560292204,"201051344000651","174011545737251",28.75,31.50,0,333.03,373.31,40.1,36.8,0.336,1320344.9,1320344.9,3485,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292218,560071.00
06/11/2019 18:30,2,1.299,ACTIVE,213.74,346.26,60.033,1560292204,"201051344000594","174011545737251",29.18,31.30,0,331.23,368.80,38.4,35.1,0.309,1331545.2,1331545.2,3485,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292219,560072.00
06/11/2019 18:30,2,1.307,ACTIVE,214.41,346.56,60.043,1560292204,"201051344000469","174011545737251",28.63,27.30,0,331.83,370.60,37.9,34.6,0.323,1311648.0,1311648.0,3481,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292220,560073.00
06/11/2019 18:30,2,1.457,ACTIVE,214.64,348.06,60.043,1560292204,"201051344000585","174011545737251",28.96,29.80,0,332.13,374.21,42.8,39.3,0.349,1334582.6,1334582.6,3480,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292221,560074.00
06/11/2019 18:30,2,1.309,ACTIVE,214.87,347.46,60.001,1560292204,"201051344000853","174011545737251",28.69,29.80,0,334.24,371.21,38.1,34.9,0.301,1334761.9,1334761.9,3480,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292222,560075.00
06/11/2019 18:30,2,1.346,ACTIVE,214.41,347.46,60.033,1560292204,"201051344001145","174011545737251",28.98,27.50,0,332.43,372.41,39.5,36.2,0.309,1335112.2,1335112.2,3491,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292222,560076.00
06/11/2019 18:30,2,1.350,ACTIVE,214.41,347.46,60.038,1560292204,"201051344000438","174011545737251",29.08,31.80,0,332.43,372.11,39.8,36.5,0.323,1328495.0,1328495.0,3480,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292223,560077.00
06/11/2019 18:30,2,1.410,ACTIVE,214.19,346.86,60.038,1560292204,"201051344001135","174011545737251",28.88,32.20,0,331.23,371.21,41.3,37.9,0.318,1315522.2,1315522.2,3480,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292224,560078.00
06/11/2019 18:30,2,1.330,ACTIVE,214.41,347.16,60.043,1560292204,"201051344000983","174011545737251",28.80,29.30,0,332.13,370.00,38.8,35.6,0.314,1332720.2,1332720.2,3478,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292225,560079.00
06/11/2019 18:30,2,1.367,ACTIVE,214.41,346.86,60.043,1560292204,"201051344001203","174011545737251",29.04,32.20,0,332.73,372.41,40.2,36.9,0.331,1323402.9,1323402.9,3481,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292226,560080.00
06/11/2019 18:30,2,1.320,ACTIVE,213.96,345.66,60.049,1560292204,"201051344001230","174011545737251",29.12,27.80,0,330.03,369.40,39.0,35.7,0.318,1318816.0,1318816.0,3498,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292227,560081.00
06/11/2019 18:30,2,1.393,ACTIVE,213.74,347.76,60.043,1560292204,"201051344000646","174011545737251",28.86,30.30,0,330.93,371.51,40.8,37.4,0.331,1312639.3,1312639.3,3492,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292228,560082.00
06/11/2019 18:30,2,1.320,ACTIVE,214.19,345.36,60.038,1560292204,"201051344000867","174011545737251",28.96,31.50,0,331.53,368.20,38.8,35.5,0.296,1309907.9,1309907.9,3478,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292229,560083.00
06/11/2019 18:30,2,1.312,ACTIVE,214.41,348.06,60.038,1560292204,"201051344000633","174011545737251",28.73,30.50,0,332.43,369.70,38.2,35.0,0.305,1307124.4,1307124.4,3486,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292230,560084.00
06/11/2019 18:30,2,1.375,ACTIVE,213.96,346.56,60.054,1560292204,"201051344000955","174011545737251",28.98,32.00,0,330.63,369.70,40.4,37.1,0.336,1333098.5,1333098.5,3484,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292231,560085.00
06/11/2019 18:30,2,1.301,ACTIVE,214.19,346.86,60.043,1560292204,"201051344000648","174011545737251",28.59,28.50,0,333.33,369.10,37.7,34.4,0.309,1321637.2,1321637.2,3476,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292232,560086.00
06/11/2019 18:30,2,1.320,ACTIVE,214.41,346.56,60.059,1560292204,"201051344000645","174011545737251",28.27,29.80,0,333.03,369.10,37.9,34.6,0.305,1326961.0,1326961.0,3479,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292233,560087.00
06/11/2019 18:30,2,1.344,ACTIVE,214.19,347.16,60.043,1560292204,"201051344000569","174011545737251",28.90,29.30,0,332.43,369.70,39.3,36.0,0.318,1343561.5,1343561.5,3483,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292234,560088.00
06/11/2019 18:30,2,1.381,ACTIVE,214.19,351.37,60.059,1560292204,"179051228000119","174011545737251",28.86,32.60,0,333.63,372.71,40.4,37.1,0.327,130100.2,130100.2,3508,0,0,0,L,46974696,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560292235,560089.00
06/11/2019 18:45,2,1.256,ACTIVE,214.19,345.96,60.043,1560293104,"201051344000579","174011545737251",29.16,26.30,0,333.93,368.50,37.1,33.9,0.296,1344111.2,1344111.2,3482,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293105,560090.00
06/11/2019 18:45,2,1.365,ACTIVE,214.41,345.96,60.075,1560293104,"201051344001025","174011545737251",28.69,28.80,0,332.13,371.81,39.7,36.4,0.309,1327813.1,1327813.1,3480,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293106,560091.00
06/11/2019 18:45,2,1.238,ACTIVE,214.41,347.16,60.038,1560293104,"201051344001093","174011545737251",29.20,26.50,0,332.13,369.40,36.6,33.4,0.283,1310674.5,1310674.5,3484,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293107,560092.00
06/11/2019 18:45,2,1.213,ACTIVE,213.96,345.66,60.043,1560293104,"201051344000458","174011545737251",28.77,29.00,0,333.03,367.30,35.4,32.2,0.287,1326022.3,1326022.3,3480,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293108,560093.00
06/11/2019 18:45,2,1.324,ACTIVE,213.96,345.96,60.049,1560293104,"201051344000890","174011545737251",28.92,27.30,0,330.63,370.90,38.8,35.5,0.301,1325661.3,1325661.3,3486,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293109,560094.00
06/11/2019 18:45,2,1.207,ACTIVE,213.96,343.85,60.049,1560293104,"201051344000988","174011545737251",18.75,26.00,0,332.43,359.18,22.9,20.2,0.194,1015375.3,1015375.3,3478,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293110,560095.00
06/11/2019 18:45,2,1.248,ACTIVE,214.64,346.26,60.012,1560293104,"201051344000582","174011545737251",28.98,28.00,0,332.43,371.81,36.6,33.4,0.305,1303655.5,1303655.5,3478,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293111,560096.00
06/11/2019 18:45,2,1.172,ACTIVE,213.74,344.45,60.054,1560293104,"201051344000868","174011545737251",28.90,26.00,0,332.13,367.30,34.4,31.2,0.261,1311922.8,1311922.8,3480,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293112,560097.00
06/11/2019 18:45,2,1.107,ACTIVE,214.19,345.96,60.043,1560293104,"201051344000576","174011545737251",28.86,27.80,0,332.43,368.20,32.4,29.4,0.261,1329140.4,1329140.4,3486,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293113,560098.00
06/11/2019 18:45,2,1.152,ACTIVE,213.96,345.06,60.049,1560293104,"201051344001158","174011545737251",28.51,26.50,0,331.83,367.90,33.3,30.2,0.270,1306100.4,1306100.4,3477,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293114,560099.00
06/11/2019 18:45,2,1.160,ACTIVE,214.41,346.26,60.054,1560293104,"201051344000917","174011545737251",28.98,29.50,0,331.83,370.90,34.1,31.0,0.270,1320377.0,1320377.0,3484,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293114,560100.00
06/11/2019 18:45,2,1.188,ACTIVE,214.19,342.65,60.049,1560293104,"201051344000417","174011545737251",18.94,27.30,0,332.43,358.88,22.8,20.1,0.172,1051547.4,1051547.4,3495,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293115,560101.00
06/11/2019 18:45,2,1.141,ACTIVE,214.19,345.36,60.049,1560293104,"201051344000685","174011545737251",28.75,26.50,0,331.83,371.51,33.2,30.2,0.278,1326735.4,1326735.4,3487,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293116,560102.00
06/11/2019 18:45,2,1.156,ACTIVE,214.41,345.36,60.070,1560293104,"201051344000651","174011545737251",28.73,29.00,0,333.33,371.81,33.7,30.6,0.274,1320353.4,1320353.4,3486,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293117,560103.00
06/11/2019 18:45,2,1.117,ACTIVE,213.51,343.85,60.043,1560293104,"201051344000594","174011545737251",28.96,28.00,0,330.33,367.00,32.8,29.7,0.261,1331553.4,1331553.4,3486,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293118,560104.00
06/11/2019 18:45,2,1.102,ACTIVE,213.96,345.06,60.043,1560293104,"201051344000469","174011545737251",28.78,25.50,0,332.43,368.20,32.1,29.1,0.270,1311656.0,1311656.0,3482,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293119,560105.00
06/11/2019 18:45,2,1.225,ACTIVE,214.41,345.66,60.054,1560293104,"201051344000585","174011545737251",28.78,27.50,0,332.73,373.61,35.8,32.6,0.283,1334591.9,1334591.9,3481,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293120,560106.00
06/11/2019 18:45,2,1.113,ACTIVE,214.41,346.26,60.043,1560293104,"201051344000853","174011545737251",28.57,27.80,0,333.93,368.80,32.2,29.2,0.252,1334769.9,1334769.9,3481,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293121,560107.00
06/11/2019 18:45,2,1.123,ACTIVE,214.41,344.76,60.065,1560293104,"201051344001145","174011545737251",28.92,25.30,0,332.13,371.81,32.9,29.8,0.252,1335120.7,1335120.7,3492,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293122,560108.00
06/11/2019 18:45,2,1.125,ACTIVE,214.19,345.06,60.049,1560293104,"201051344000438","174011545737251",29.16,28.80,0,332.73,370.90,33.2,30.2,0.261,1328503.4,1328503.4,3481,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293123,560109.00
06/11/2019 18:45,2,1.180,ACTIVE,213.96,344.15,60.033,1560293104,"201051344001135","174011545737251",28.84,29.30,0,331.83,370.30,34.5,31.4,0.256,1315531.0,1315531.0,3481,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293124,560110.00
06/11/2019 18:45,2,1.111,ACTIVE,213.96,344.15,60.038,1560293104,"201051344000983","174011545737251",29.04,27.50,0,332.73,367.60,32.8,29.7,0.261,1332728.4,1332728.4,3479,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293125,560111.00
06/11/2019 18:45,2,1.135,ACTIVE,214.41,344.45,60.049,1560293104,"201051344001203","174011545737251",28.84,29.30,0,332.13,371.81,33.2,30.1,0.270,1323411.4,1323411.4,3482,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293126,560112.00
06/11/2019 18:45,2,1.084,ACTIVE,213.96,343.85,60.049,1560293104,"201051344001230","174011545737251",29.04,25.50,0,330.63,368.50,31.9,28.9,0.256,1318824.2,1318824.2,3499,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293127,560113.00
06/11/2019 18:45,2,1.143,ACTIVE,213.74,344.45,60.043,1560293104,"201051344000646","174011545737251",28.78,27.50,0,330.63,371.21,33.3,30.2,0.265,1312648.0,1312648.0,3493,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293128,560114.00
06/11/2019 18:45,2,1.107,ACTIVE,213.96,342.95,60.049,1560293104,"201051344000867","174011545737251",28.82,29.00,0,332.13,366.70,32.4,29.3,0.243,1309916.0,1309916.0,3479,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293129,560115.00
06/11/2019 18:45,2,1.100,ACTIVE,214.19,345.66,60.038,1560293104,"201051344000633","174011545737251",28.61,27.80,0,331.83,368.80,31.9,28.9,0.252,1307132.4,1307132.4,3487,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293130,560116.00
06/11/2019 18:45,2,1.139,ACTIVE,213.74,344.15,60.043,1560293104,"201051344000955","174011545737251",28.90,29.00,0,330.93,369.10,33.4,30.3,0.270,1333106.9,1333106.9,3485,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293131,560117.00
06/11/2019 18:45,2,1.088,ACTIVE,213.96,344.15,60.033,1560293104,"201051344000648","174011545737251",28.63,26.50,0,333.93,367.30,31.6,28.5,0.252,1321645.0,1321645.0,3477,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293132,560118.00
06/11/2019 18:45,2,1.076,ACTIVE,214.41,345.06,60.038,1560293104,"201051344000645","174011545737251",28.65,28.00,0,333.03,367.60,31.2,28.2,0.247,1326968.8,1326968.8,3480,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293133,560119.00
06/11/2019 18:45,2,1.111,ACTIVE,213.96,345.06,60.043,1560293104,"201051344000569","174011545737251",28.78,27.30,0,332.73,368.50,32.4,29.4,0.261,1343569.6,1343569.6,3484,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293134,560120.00
06/11/2019 18:45,2,1.137,ACTIVE,214.19,347.46,60.038,1560293104,"179051228000119","174011545737251",29.12,30.80,0,333.33,370.60,33.5,30.4,0.261,130108.5,130108.5,3509,0,0,0,L,46974696,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560293135,560121.00
06/11/2019 19:00,2,1.027,ACTIVE,213.29,342.95,60.028,1560294005,"201051344000579","174011545737251",29.30,24.80,0,333.03,363.09,30.5,27.5,0.234,1344118.6,1344118.6,3483,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294006,560122.00
06/11/2019 19:00,2,1.059,ACTIVE,213.06,342.35,59.996,1560294005,"201051344001025","174011545737251",28.49,26.50,0,332.73,365.80,30.6,27.6,0.239,1327820.9,1327820.9,3481,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294007,560123.00
