ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 19:00,2,0.992,ACTIVE,213.29,343.55,60.033,1560294005,"201051344001093","174011545737251",28.94,25.30,0,332.73,363.39,29.1,26.2,0.225,1310681.7,1310681.7,3485,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294008,560124.00
06/11/2019 19:00,2,0.992,ACTIVE,213.29,342.65,60.033,1560294005,"201051344000458","174011545737251",28.90,27.30,0,332.13,361.29,29.1,26.2,0.230,1326029.4,1326029.4,3481,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294009,560125.00
06/11/2019 19:00,2,1.045,ACTIVE,212.83,342.65,60.028,1560294005,"201051344000890","174011545737251",28.88,25.50,0,331.83,364.59,30.6,27.6,0.234,1325668.9,1325668.9,3487,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294010,560126.00
06/11/2019 19:00,2,1.018,ACTIVE,213.29,342.05,59.985,1560294005,"201051344000988","174011545737251",18.57,24.80,0,331.53,355.88,19.2,16.6,0.150,1015379.8,1015379.8,3479,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294010,560127.00
06/11/2019 19:00,2,1.014,ACTIVE,213.51,343.85,60.001,1560294005,"201051344000582","174011545737251",28.47,26.30,0,333.03,365.19,29.3,26.3,0.225,1303662.9,1303662.9,3479,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294011,560128.00
06/11/2019 19:00,2,1.021,ACTIVE,213.29,342.35,60.054,1560294005,"201051344000868","174011545737251",28.59,25.00,0,332.13,360.99,29.6,26.6,0.225,1311930.0,1311930.0,3481,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294012,560129.00
06/11/2019 19:00,2,0.986,ACTIVE,213.74,344.45,60.012,1560294005,"201051344000576","174011545737251",28.29,26.30,0,332.13,361.89,28.3,25.4,0.221,1329147.3,1329147.3,3487,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294013,560130.00
06/11/2019 19:00,2,1.002,ACTIVE,213.29,343.25,59.985,1560294005,"201051344001158","174011545737251",28.71,24.80,0,331.53,361.59,29.2,26.2,0.234,1306107.5,1306107.5,3478,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294014,560131.00
06/11/2019 19:00,2,1.010,ACTIVE,213.06,343.25,60.028,1560294005,"201051344000917","174011545737251",28.73,27.30,0,331.83,365.19,29.4,26.5,0.221,1320384.4,1320384.4,3485,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294015,560132.00
06/11/2019 19:00,2,1.059,ACTIVE,213.29,340.85,60.059,1560294005,"201051344000417","174011545737251",18.67,25.30,0,332.13,354.97,20.0,17.4,0.150,1051552.2,1051552.2,3496,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294016,560133.00
06/11/2019 19:00,2,1.000,ACTIVE,213.29,343.85,60.043,1560294005,"201051344000685","174011545737251",28.80,24.80,0,331.53,364.89,29.2,26.3,0.247,1326742.7,1326742.7,3488,0,0,0,L,1122011218,1,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294017,560134.00
06/11/2019 19:00,2,1.023,ACTIVE,213.51,343.85,60.054,1560294005,"201051344000651","174011545737251",28.84,26.80,0,333.33,365.49,29.9,27.0,0.234,1320360.9,1320360.9,3487,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294018,560135.00
06/11/2019 19:00,2,1.010,ACTIVE,213.06,342.65,60.012,1560294005,"201051344000594","174011545737251",28.98,25.80,0,330.03,360.99,29.7,26.7,0.234,1331560.6,1331560.6,3487,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294019,560136.00
06/11/2019 19:00,2,1.008,ACTIVE,213.51,343.85,60.043,1560294005,"201051344000469","174011545737251",28.65,24.30,0,329.73,361.59,29.3,26.3,0.239,1311663.1,1311663.1,3483,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294020,560137.00
06/11/2019 19:00,2,1.088,ACTIVE,213.29,343.85,60.043,1560294005,"201051344000585","174011545737251",28.88,25.50,0,331.23,367.00,31.9,28.9,0.252,1334600.0,1334600.0,3482,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294021,560138.00
06/11/2019 19:00,2,1.014,ACTIVE,213.96,344.76,60.075,1560294005,"201051344000853","174011545737251",28.53,26.00,0,331.83,362.79,29.3,26.4,0.225,1334777.1,1334777.1,3482,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294022,560139.00
06/11/2019 19:00,2,1.008,ACTIVE,213.29,343.25,60.043,1560294005,"201051344001145","174011545737251",29.02,23.80,0,332.13,365.49,29.7,26.7,0.230,1335128.1,1335128.1,3493,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294023,560140.00
06/11/2019 19:00,2,1.018,ACTIVE,213.29,343.55,60.038,1560294005,"201051344000438","174011545737251",29.18,26.30,0,332.13,364.59,30.1,27.1,0.234,1328510.9,1328510.9,3482,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294024,560141.00
06/11/2019 19:00,2,1.072,ACTIVE,212.83,342.65,60.017,1560294005,"201051344001135","174011545737251",28.71,27.00,0,331.23,363.99,31.2,28.2,0.234,1315538.8,1315538.8,3482,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294025,560142.00
06/11/2019 19:00,2,1.020,ACTIVE,213.29,342.35,59.996,1560294005,"201051344000983","174011545737251",29.02,25.80,0,330.93,361.89,30.0,27.0,0.234,1332735.7,1332735.7,3480,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294026,560143.00
06/11/2019 19:00,2,1.035,ACTIVE,213.29,342.95,60.049,1560294005,"201051344001203","174011545737251",28.84,26.80,0,332.43,365.19,30.2,27.3,0.247,1323418.9,1323418.9,3483,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294027,560144.00
06/11/2019 19:00,2,0.998,ACTIVE,212.83,341.75,60.081,1560294005,"201051344001230","174011545737251",29.00,24.00,0,329.73,362.49,29.3,26.4,0.230,1318831.5,1318831.5,3500,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294028,560145.00
06/11/2019 19:00,2,1.037,ACTIVE,212.61,342.65,60.059,1560294005,"201051344000646","174011545737251",28.75,25.50,0,330.93,365.19,30.3,27.3,0.234,1312655.5,1312655.5,3494,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294029,560146.00
06/11/2019 19:00,2,1.023,ACTIVE,213.29,341.45,60.038,1560294005,"201051344000867","174011545737251",28.67,27.00,0,331.53,360.38,29.7,26.8,0.225,1309923.2,1309923.2,3480,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294030,560147.00
06/11/2019 19:00,2,1.000,ACTIVE,213.51,344.76,60.017,1560294005,"201051344000633","174011545737251",28.88,25.80,0,332.13,362.49,29.3,26.3,0.234,1307139.5,1307139.5,3488,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294031,560148.00
06/11/2019 19:00,2,1.021,ACTIVE,212.83,342.65,60.043,1560294005,"201051344000955","174011545737251",29.36,26.80,0,330.03,362.49,30.4,27.4,0.247,1333114.4,1333114.4,3486,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294032,560149.00
06/11/2019 19:00,2,0.994,ACTIVE,213.51,342.65,60.043,1560294005,"201051344000648","174011545737251",28.84,25.30,0,332.13,361.59,29.1,26.1,0.230,1321652.0,1321652.0,3478,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294032,560150.00
06/11/2019 19:00,2,1.004,ACTIVE,213.74,343.55,60.043,1560294005,"201051344000645","174011545737251",28.29,26.80,0,332.73,361.59,28.8,25.8,0.225,1326975.7,1326975.7,3481,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294033,560151.00
06/11/2019 19:00,2,1.021,ACTIVE,213.29,342.65,60.043,1560294005,"201051344000569","174011545737251",28.77,26.00,0,331.53,361.89,29.8,26.8,0.239,1343576.8,1343576.8,3485,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294034,560152.00
06/11/2019 19:00,2,1.064,ACTIVE,213.51,346.86,60.028,1560294005,"179051228000119","174011545737251",28.63,29.30,0,331.83,364.59,30.9,27.9,0.234,130116.0,130116.0,3510,0,0,0,L,46974696,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294035,560153.00
06/11/2019 19:15,2,0.736,ACTIVE,213.51,340.55,59.980,1560294904,"201051344000579","174011545737251",28.69,23.80,0,331.83,359.48,21.4,18.8,0.150,1344125.4,1344125.4,3484,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294905,560154.00
06/11/2019 19:15,2,0.736,ACTIVE,213.96,340.25,59.959,1560294904,"201051344001025","174011545737251",28.35,25.00,0,331.23,360.08,21.2,18.5,0.150,1327827.7,1327827.7,3482,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294906,560155.00
06/11/2019 19:15,2,0.721,ACTIVE,214.19,341.45,59.964,1560294904,"201051344001093","174011545737251",28.35,24.30,0,331.53,359.18,20.7,18.1,0.146,1310688.3,1310688.3,3486,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294907,560156.00
06/11/2019 19:15,2,0.699,ACTIVE,213.51,339.95,59.969,1560294904,"201051344000458","174011545737251",28.03,25.80,0,330.93,358.28,19.9,17.3,0.150,1326035.8,1326035.8,3482,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294908,560157.00
06/11/2019 19:15,2,0.744,ACTIVE,213.96,340.85,59.959,1560294904,"201051344000890","174011545737251",28.53,24.00,0,330.93,359.48,21.5,18.9,0.146,1325675.8,1325675.8,3488,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294909,560158.00
06/11/2019 19:15,2,0.703,ACTIVE,213.51,339.95,59.964,1560294904,"201051344000988","174011545737251",18.21,23.80,0,331.23,353.17,13.0,10.6,0.102,1015383.8,1015383.8,3480,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294910,560159.00
06/11/2019 19:15,2,0.713,ACTIVE,214.64,342.05,59.975,1560294904,"201051344000582","174011545737251",27.77,25.00,0,331.53,360.08,20.1,17.4,0.150,1303669.4,1303669.4,3480,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294911,560160.00
06/11/2019 19:15,2,0.717,ACTIVE,213.29,340.25,59.980,1560294904,"201051344000868","174011545737251",28.17,24.00,0,331.23,358.28,20.5,17.8,0.141,1311936.5,1311936.5,3482,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294912,560161.00
06/11/2019 19:15,2,0.678,ACTIVE,213.96,341.45,59.932,1560294904,"201051344000576","174011545737251",27.91,25.30,0,331.83,359.18,19.2,16.6,0.146,1329153.5,1329153.5,3488,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294913,560162.00
06/11/2019 19:15,2,0.693,ACTIVE,213.51,340.25,59.959,1560294904,"201051344001158","174011545737251",28.23,24.00,0,330.93,358.28,19.9,17.2,0.150,1306113.9,1306113.9,3479,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294914,560163.00
06/11/2019 19:15,2,0.707,ACTIVE,214.19,341.45,60.012,1560294904,"201051344000917","174011545737251",28.33,26.00,0,330.63,359.48,20.3,17.7,0.141,1320391.0,1320391.0,3486,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294915,560164.00
06/11/2019 19:15,2,0.746,ACTIVE,214.41,339.65,59.932,1560294904,"201051344000417","174011545737251",18.33,24.30,0,329.73,351.97,13.9,11.5,0.093,1051556.5,1051556.5,3497,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294916,560165.00
06/11/2019 19:15,2,0.674,ACTIVE,214.41,341.75,59.948,1560294904,"201051344000685","174011545737251",28.88,23.80,0,330.33,359.78,19.8,17.1,0.155,1326749.2,1326749.2,3489,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294917,560166.00
06/11/2019 19:15,2,0.697,ACTIVE,214.41,341.75,59.980,1560294904,"201051344000651","174011545737251",28.53,25.50,0,332.13,360.08,20.2,17.6,0.146,1320367.6,1320367.6,3488,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294918,560167.00
06/11/2019 19:15,2,0.701,ACTIVE,213.29,339.95,59.980,1560294904,"201051344000594","174011545737251",28.55,24.50,0,329.73,357.98,20.3,17.7,0.150,1331567.1,1331567.1,3488,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294919,560168.00
06/11/2019 19:15,2,0.689,ACTIVE,213.74,340.25,59.980,1560294904,"201051344000469","174011545737251",28.61,23.50,0,330.03,358.88,20.0,17.3,0.150,1311669.5,1311669.5,3484,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294919,560169.00
06/11/2019 19:15,2,0.760,ACTIVE,214.41,342.35,59.985,1560294904,"201051344000585","174011545737251",28.43,24.50,0,330.93,360.69,21.9,19.2,0.155,1334607.1,1334607.1,3483,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294920,560170.00
06/11/2019 19:15,2,0.691,ACTIVE,214.19,342.05,59.975,1560294904,"201051344000853","174011545737251",28.11,25.00,0,332.13,360.08,19.7,17.1,0.141,1334783.5,1334783.5,3483,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294921,560171.00
06/11/2019 19:15,2,0.705,ACTIVE,214.41,341.45,59.964,1560294904,"201051344001145","174011545737251",28.29,22.80,0,332.43,360.38,20.2,17.6,0.141,1335134.8,1335134.8,3494,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294922,560172.00
06/11/2019 19:15,2,0.705,ACTIVE,214.41,341.45,59.990,1560294904,"201051344000438","174011545737251",28.80,25.00,0,331.23,360.38,20.6,18.0,0.146,1328517.7,1328517.7,3483,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294923,560173.00
06/11/2019 19:15,2,0.738,ACTIVE,213.96,340.55,59.969,1560294904,"201051344001135","174011545737251",28.61,25.50,0,330.33,359.18,21.4,18.7,0.141,1315545.7,1315545.7,3483,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294924,560174.00
06/11/2019 19:15,2,0.699,ACTIVE,213.51,339.95,59.985,1560294904,"201051344000983","174011545737251",28.53,25.00,0,331.23,358.88,20.3,17.6,0.146,1332742.2,1332742.2,3481,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294925,560175.00
06/11/2019 19:15,2,0.723,ACTIVE,214.41,340.55,59.990,1560294904,"201051344001203","174011545737251",28.05,25.50,0,330.93,360.69,20.6,17.9,0.150,1323425.6,1323425.6,3484,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294926,560176.00
06/11/2019 19:15,2,0.699,ACTIVE,213.96,340.85,60.001,1560294904,"201051344001230","174011545737251",28.21,23.00,0,329.43,357.98,20.0,17.4,0.150,1318838.1,1318838.1,3501,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294927,560177.00
06/11/2019 19:15,2,0.725,ACTIVE,213.74,340.85,59.990,1560294904,"201051344000646","174011545737251",27.69,24.30,0,329.73,360.08,20.4,17.7,0.150,1312662.2,1312662.2,3495,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294928,560178.00
06/11/2019 19:15,2,0.693,ACTIVE,213.74,339.65,59.990,1560294904,"201051344000867","174011545737251",28.53,25.80,0,330.63,357.68,20.1,17.4,0.141,1309929.7,1309929.7,3481,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294929,560179.00
06/11/2019 19:15,2,0.676,ACTIVE,213.96,341.45,59.996,1560294904,"201051344000633","174011545737251",28.71,24.80,0,331.83,359.48,19.7,17.1,0.146,1307145.9,1307145.9,3489,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294930,560180.00
06/11/2019 19:15,2,0.709,ACTIVE,213.74,340.55,60.012,1560294904,"201051344000955","174011545737251",28.80,25.30,0,329.73,358.58,20.7,18.1,0.155,1333121.1,1333121.1,3487,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294931,560181.00
06/11/2019 19:15,2,0.680,ACTIVE,213.74,339.95,59.990,1560294904,"201051344000648","174011545737251",28.21,24.30,0,332.43,358.88,19.5,16.9,0.141,1321658.2,1321658.2,3479,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294932,560182.00
06/11/2019 19:15,2,0.658,ACTIVE,213.96,340.55,60.033,1560294904,"201051344000645","174011545737251",28.53,25.80,0,332.13,358.58,19.0,16.4,0.141,1326981.9,1326981.9,3482,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294933,560183.00
06/11/2019 19:15,2,0.691,ACTIVE,213.51,339.65,59.990,1560294904,"201051344000569","174011545737251",28.33,25.00,0,330.93,358.88,19.9,17.3,0.146,1343583.2,1343583.2,3486,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294934,560184.00
06/11/2019 19:15,2,0.736,ACTIVE,213.74,343.25,59.985,1560294904,"179051228000119","174011545737251",28.37,28.30,0,332.13,361.89,21.2,18.5,0.141,130122.8,130122.8,3511,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560294935,560185.00
06/11/2019 19:30,2,0.422,ACTIVE,213.51,337.54,59.985,1560295804,"201051344000579","174011545737251",27.15,22.50,0,331.53,351.07,11.6,9.3,0.057,1344129.0,1344129.0,3485,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295805,560186.00
06/11/2019 19:30,2,0.395,ACTIVE,213.51,336.34,60.022,1560295804,"201051344001025","174011545737251",27.27,23.50,0,331.83,351.07,10.9,8.6,0.057,1327831.3,1327831.3,3483,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295806,560187.00
06/11/2019 19:30,2,0.389,ACTIVE,213.74,337.54,60.028,1560295804,"201051344001093","174011545737251",27.65,23.00,0,331.83,351.07,10.9,8.6,0.057,1310691.8,1310691.8,3487,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295807,560188.00
06/11/2019 19:30,2,0.375,ACTIVE,213.29,336.64,60.017,1560295804,"201051344000458","174011545737251",27.55,24.30,0,330.63,350.47,10.5,8.2,0.057,1326039.1,1326039.1,3483,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295808,560189.00
06/11/2019 19:30,2,0.393,ACTIVE,213.29,336.64,59.985,1560295804,"201051344000890","174011545737251",28.15,23.00,0,330.93,351.37,11.2,8.9,0.062,1325679.4,1325679.4,3489,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295809,560190.00
06/11/2019 19:30,2,0.352,ACTIVE,213.29,337.54,59.990,1560295804,"201051344000988","174011545737251",18.11,22.50,0,330.63,348.66,6.5,4.3,0.044,1015385.8,1015385.8,3481,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295810,560191.00
06/11/2019 19:30,2,0.373,ACTIVE,213.96,337.84,59.990,1560295804,"201051344000582","174011545737251",27.23,23.50,0,331.83,351.67,10.3,8.0,0.053,1303672.8,1303672.8,3481,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295810,560192.00
06/11/2019 19:30,2,0.381,ACTIVE,213.29,336.94,60.033,1560295804,"201051344000868","174011545737251",27.39,22.80,0,330.93,350.47,10.6,8.3,0.053,1311939.9,1311939.9,3483,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295811,560193.00
06/11/2019 19:30,2,0.359,ACTIVE,213.74,338.14,60.028,1560295804,"201051344000576","174011545737251",27.21,23.80,0,331.53,351.07,9.9,7.7,0.053,1329156.7,1329156.7,3489,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295812,560194.00
06/11/2019 19:30,2,0.373,ACTIVE,213.06,336.64,60.022,1560295804,"201051344001158","174011545737251",27.02,22.30,0,330.93,350.47,10.2,7.9,0.057,1306117.2,1306117.2,3480,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295814,560195.00
06/11/2019 19:30,2,0.371,ACTIVE,213.51,337.84,60.028,1560295804,"201051344000917","174011545737251",27.51,24.30,0,331.23,350.77,10.4,8.1,0.053,1320394.4,1320394.4,3487,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295814,560196.00
06/11/2019 19:30,2,0.402,ACTIVE,213.74,337.24,60.038,1560295804,"201051344000417","174011545737251",18.15,22.80,0,331.53,347.16,7.4,5.2,0.040,1051558.7,1051558.7,3498,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295815,560197.00
06/11/2019 19:30,2,0.359,ACTIVE,213.74,338.74,60.043,1560295804,"201051344000685","174011545737251",26.60,22.50,0,331.23,351.97,9.7,7.5,0.057,1326752.4,1326752.4,3490,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295816,560198.00
06/11/2019 19:30,2,0.377,ACTIVE,213.74,338.14,60.028,1560295804,"201051344000651","174011545737251",27.10,24.00,0,333.03,351.67,10.3,8.1,0.057,1320370.9,1320370.9,3489,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295817,560199.00
06/11/2019 19:30,2,0.373,ACTIVE,213.06,336.94,60.033,1560295804,"201051344000594","174011545737251",27.73,23.00,0,329.73,349.86,10.5,8.2,0.053,1331570.5,1331570.5,3489,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295818,560200.00
06/11/2019 19:30,2,0.371,ACTIVE,213.29,336.94,60.006,1560295804,"201051344000469","174011545737251",27.61,22.00,0,330.63,350.17,10.4,8.1,0.062,1311672.8,1311672.8,3485,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295819,560201.00
06/11/2019 19:30,2,0.412,ACTIVE,213.74,337.84,60.033,1560295804,"201051344000585","174011545737251",27.89,23.30,0,332.43,351.67,11.7,9.4,0.057,1334610.8,1334610.8,3484,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295820,560202.00
06/11/2019 19:30,2,0.365,ACTIVE,213.96,338.44,60.022,1560295804,"201051344000853","174011545737251",27.49,23.30,0,332.73,351.37,10.2,7.9,0.057,1334786.8,1334786.8,3484,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295821,560203.00
06/11/2019 19:30,2,0.363,ACTIVE,213.96,338.44,60.033,1560295804,"201051344001145","174011545737251",27.69,21.80,0,332.43,351.67,10.2,7.9,0.049,1335138.1,1335138.1,3495,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295822,560204.00
06/11/2019 19:30,2,0.377,ACTIVE,213.74,337.54,60.028,1560295804,"201051344000438","174011545737251",28.17,23.30,0,332.13,351.37,10.8,8.5,0.053,1328521.1,1328521.1,3484,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295823,560205.00
06/11/2019 19:30,2,0.404,ACTIVE,213.51,336.04,60.043,1560295804,"201051344001135","174011545737251",27.85,23.80,0,331.23,350.47,11.4,9.1,0.057,1315549.3,1315549.3,3484,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295824,560206.00
06/11/2019 19:30,2,0.377,ACTIVE,213.29,336.64,60.028,1560295804,"201051344000983","174011545737251",28.01,23.50,0,330.93,350.17,10.7,8.4,0.053,1332745.6,1332745.6,3482,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295825,560207.00
06/11/2019 19:30,2,0.379,ACTIVE,213.74,336.94,60.028,1560295804,"201051344001203","174011545737251",27.81,24.00,0,332.43,351.67,10.7,8.4,0.062,1323429.1,1323429.1,3485,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295826,560208.00
06/11/2019 19:30,2,0.367,ACTIVE,213.51,336.34,59.996,1560295804,"201051344001230","174011545737251",27.61,21.80,0,330.33,349.86,10.3,8.0,0.057,1318841.4,1318841.4,3502,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295827,560209.00
06/11/2019 19:30,2,0.385,ACTIVE,213.29,338.14,60.028,1560295804,"201051344000646","174011545737251",27.29,22.80,0,330.33,351.37,10.7,8.4,0.057,1312665.7,1312665.7,3496,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295828,560210.00
06/11/2019 19:30,2,0.377,ACTIVE,213.51,336.34,60.022,1560295804,"201051344000867","174011545737251",27.04,24.30,0,330.03,350.17,10.3,8.1,0.049,1309933.0,1309933.0,3482,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295828,560211.00
06/11/2019 19:30,2,0.371,ACTIVE,213.74,338.14,60.033,1560295804,"201051344000633","174011545737251",27.19,23.30,0,331.23,351.97,10.2,8.0,0.053,1307149.1,1307149.1,3490,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295829,560212.00
06/11/2019 19:30,2,0.395,ACTIVE,213.29,336.94,60.065,1560295804,"201051344000955","174011545737251",27.63,23.50,0,330.93,350.17,11.1,8.8,0.057,1333124.6,1333124.6,3488,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295830,560213.00
06/11/2019 19:30,2,0.359,ACTIVE,213.51,336.64,60.070,1560295804,"201051344000648","174011545737251",27.71,23.00,0,331.83,350.47,10.1,7.9,0.053,1321661.5,1321661.5,3480,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295831,560214.00
06/11/2019 19:30,2,0.350,ACTIVE,213.74,337.84,60.033,1560295804,"201051344000645","174011545737251",27.25,24.50,0,331.53,351.07,9.7,7.4,0.049,1326985.0,1326985.0,3483,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295832,560215.00
06/11/2019 19:30,2,0.369,ACTIVE,213.29,336.94,60.028,1560295804,"201051344000569","174011545737251",27.75,23.50,0,331.83,350.17,10.4,8.1,0.057,1343586.5,1343586.5,3487,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295833,560216.00
06/11/2019 19:30,2,0.416,ACTIVE,213.51,340.25,60.028,1560295804,"179051228000119","174011545737251",27.37,26.50,0,331.83,353.77,11.6,9.2,0.049,130122.8,130122.8,3512,0,0,0,L,46974696,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560295834,560217.00
06/11/2019 19:45,2,0.248,ACTIVE,213.29,335.74,60.028,1560296704,"201051344000579","174011545737251",27.41,21.30,0,330.63,343.55,6.9,4.8,0.013,1344130.7,1344130.7,3486,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296705,560218.00
06/11/2019 19:45,2,0.217,ACTIVE,213.51,335.14,60.033,1560296704,"201051344001025","174011545737251",26.70,22.00,0,330.63,343.55,5.9,3.8,0.013,1327832.7,1327832.7,3484,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296706,560219.00
06/11/2019 19:45,2,0.229,ACTIVE,213.74,336.64,60.065,1560296704,"201051344001093","174011545737251",26.12,21.80,0,330.93,343.55,6.1,4.0,0.009,1310693.1,1310693.1,3488,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296707,560220.00
06/11/2019 19:45,2,0.213,ACTIVE,213.06,335.44,60.033,1560296704,"201051344000458","174011545737251",27.14,22.80,0,330.33,343.25,5.9,3.7,0.009,1326040.4,1326040.4,3484,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296708,560221.00
06/11/2019 19:45,2,0.236,ACTIVE,213.51,335.44,60.028,1560296704,"201051344000890","174011545737251",26.74,21.80,0,330.33,343.25,6.4,4.3,0.013,1325680.9,1325680.9,3490,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296709,560222.00
06/11/2019 19:45,2,0.188,ACTIVE,213.06,336.94,60.001,1560296704,"201051344000988","174011545737251",17.91,21.30,0,329.73,343.55,3.4,1.3,0.000,1015386.4,1015386.4,3482,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296710,560223.00
06/11/2019 19:45,2,0.207,ACTIVE,213.96,336.34,60.033,1560296704,"201051344000582","174011545737251",26.66,22.00,0,331.23,344.15,5.6,3.5,0.013,1303674.0,1303674.0,3482,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296711,560224.00
06/11/2019 19:45,2,0.223,ACTIVE,213.06,335.74,60.043,1560296704,"201051344000868","174011545737251",26.70,21.50,0,330.33,343.25,6.0,3.9,0.013,1311941.3,1311941.3,3484,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296712,560225.00
06/11/2019 19:45,2,0.203,ACTIVE,213.51,337.24,60.033,1560296704,"201051344000576","174011545737251",26.86,22.30,0,331.23,344.15,5.5,3.4,0.009,1329157.9,1329157.9,3490,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296713,560226.00
06/11/2019 19:45,2,0.213,ACTIVE,213.29,336.04,60.038,1560296704,"201051344001158","174011545737251",26.32,21.30,0,330.33,343.85,5.7,3.6,0.013,1306118.4,1306118.4,3481,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296714,560227.00
06/11/2019 19:45,2,0.213,ACTIVE,213.74,336.64,60.017,1560296704,"201051344000917","174011545737251",26.18,23.00,0,329.43,344.15,5.7,3.5,0.009,1320395.7,1320395.7,3488,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296715,560228.00
06/11/2019 19:45,2,0.236,ACTIVE,213.74,336.34,60.038,1560296704,"201051344000417","174011545737251",18.03,21.50,0,330.63,341.45,4.3,2.3,0.004,1051559.5,1051559.5,3499,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296716,560229.00
06/11/2019 19:45,2,0.197,ACTIVE,213.96,336.64,60.043,1560296704,"201051344000685","174011545737251",26.00,21.00,0,331.53,344.76,5.2,3.1,0.009,1326753.6,1326753.6,3491,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296717,560230.00
06/11/2019 19:45,2,0.203,ACTIVE,213.74,336.34,60.001,1560296704,"201051344000651","174011545737251",27.27,22.50,0,331.53,343.25,5.6,3.5,0.013,1320372.2,1320372.2,3490,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296718,560231.00
06/11/2019 19:45,2,0.221,ACTIVE,213.06,335.74,60.059,1560296704,"201051344000594","174011545737251",27.04,21.80,0,329.43,342.95,6.0,3.9,0.013,1331571.8,1331571.8,3490,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296719,560232.00
06/11/2019 19:45,2,0.219,ACTIVE,213.29,336.04,60.049,1560296704,"201051344000469","174011545737251",27.10,20.70,0,329.73,342.95,6.0,3.9,0.013,1311674.1,1311674.1,3486,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296720,560233.00
06/11/2019 19:45,2,0.244,ACTIVE,213.74,336.94,60.043,1560296704,"201051344000585","174011545737251",27.15,21.80,0,330.93,344.76,6.7,4.6,0.013,1334612.4,1334612.4,3485,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296721,560234.00
06/11/2019 19:45,2,0.217,ACTIVE,213.74,336.94,60.065,1560296704,"201051344000853","174011545737251",26.10,21.80,0,331.83,344.15,5.8,3.6,0.013,1334788.1,1334788.1,3485,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296722,560235.00
06/11/2019 19:45,2,0.199,ACTIVE,213.74,336.34,60.043,1560296704,"201051344001145","174011545737251",26.60,20.30,0,331.53,344.76,5.4,3.3,0.009,1335139.4,1335139.4,3496,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296723,560236.00
06/11/2019 19:45,2,0.221,ACTIVE,213.74,336.04,60.017,1560296704,"201051344000438","174011545737251",27.29,21.80,0,331.83,344.45,6.2,4.0,0.013,1328522.5,1328522.5,3485,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296724,560237.00
06/11/2019 19:45,2,0.238,ACTIVE,213.06,335.14,60.028,1560296704,"201051344001135","174011545737251",27.10,22.30,0,330.63,343.25,6.5,4.4,0.018,1315550.9,1315550.9,3485,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296725,560238.00
06/11/2019 19:45,2,0.229,ACTIVE,213.29,335.14,60.038,1560296704,"201051344000983","174011545737251",27.14,22.00,0,330.03,343.25,6.3,4.1,0.013,1332747.0,1332747.0,3483,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296726,560239.00
06/11/2019 19:45,2,0.221,ACTIVE,213.74,336.34,60.049,1560296704,"201051344001203","174011545737251",26.84,22.30,0,331.83,344.15,6.0,3.9,0.013,1323430.4,1323430.4,3486,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296727,560240.00
06/11/2019 19:45,2,0.221,ACTIVE,213.51,335.44,60.043,1560296704,"201051344001230","174011545737251",25.21,20.70,0,330.03,343.25,5.6,3.5,0.009,1318842.7,1318842.7,3503,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296728,560241.00
06/11/2019 19:45,2,0.221,ACTIVE,213.29,335.14,60.033,1560296704,"201051344000646","174011545737251",26.92,21.50,0,330.03,344.15,6.0,3.9,0.013,1312667.0,1312667.0,3497,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296728,560242.00
06/11/2019 19:45,2,0.219,ACTIVE,213.29,335.14,60.033,1560296704,"201051344000867","174011545737251",26.86,22.80,0,330.33,343.25,6.0,3.8,0.009,1309934.4,1309934.4,3483,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296729,560243.00
06/11/2019 19:45,2,0.217,ACTIVE,213.51,338.14,60.028,1560296704,"201051344000633","174011545737251",27.04,21.80,0,330.93,345.36,6.0,3.9,0.004,1307150.4,1307150.4,3491,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296730,560244.00
06/11/2019 19:45,2,0.234,ACTIVE,213.29,335.74,60.028,1560296704,"201051344000955","174011545737251",26.96,22.30,0,330.03,343.25,6.5,4.3,0.009,1333126.1,1333126.1,3489,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296731,560245.00
06/11/2019 19:45,2,0.217,ACTIVE,213.29,336.04,60.033,1560296704,"201051344000648","174011545737251",26.90,21.50,0,330.33,343.55,6.0,3.8,0.009,1321662.8,1321662.8,3481,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296732,560246.00
06/11/2019 19:45,2,0.188,ACTIVE,213.51,336.04,60.001,1560296704,"201051344000645","174011545737251",27.17,23.00,0,331.83,343.25,5.2,3.1,0.013,1326986.2,1326986.2,3484,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296733,560247.00
06/11/2019 19:45,2,0.219,ACTIVE,213.29,335.44,60.033,1560296704,"201051344000569","174011545737251",27.21,22.00,0,330.33,342.95,6.0,3.9,0.013,1343587.9,1343587.9,3488,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296734,560248.00
06/11/2019 19:45,2,0.254,ACTIVE,213.51,339.04,60.038,1560296704,"179051228000119","174011545737251",27.12,25.00,0,331.23,346.86,7.0,4.8,0.009,130123.9,130123.9,3513,0,0,0,L,46974696,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560296735,560249.00
06/11/2019 20:00,2,0.236,ACTIVE,213.06,334.84,60.017,1560297604,"201051344000579","174011545737251",26.66,19.80,0,326.42,344.15,6.4,4.2,0.009,1344131.7,1344131.7,3487,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297605,560250.00
06/11/2019 20:00,2,0.191,ACTIVE,213.29,335.74,60.017,1560297604,"201051344001025","174011545737251",26.02,20.30,0,331.23,340.55,5.1,3.0,0.004,1327833.4,1327833.4,3485,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297606,560251.00
06/11/2019 20:00,2,0.213,ALERT,213.51,336.64,60.022,1560297604,"201051344001093","174011545737251",25.29,20.70,0,298.47,339.04,5.5,3.4,0.004,1310693.9,1310693.9,3489,0,0,0,L,1122011218,1,122.23,121.78,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297608,560252.00
06/11/2019 20:00,2,0.197,ACTIVE,212.83,334.84,60.022,1560297604,"201051344000458","174011545737251",26.16,21.30,0,322.51,347.76,5.3,3.2,0.004,1326041.2,1326041.2,3485,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297609,560253.00
06/11/2019 20:00,2,0.219,ACTIVE,213.29,335.14,60.017,1560297604,"201051344000890","174011545737251",25.62,20.00,0,314.40,352.87,5.7,3.6,0.004,1325681.8,1325681.8,3491,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297610,560254.00
06/11/2019 20:00,2,0.158,ALERT,213.06,336.04,60.017,1560297604,"201051344000988","174011545737251",17.89,19.80,0,295.16,340.55,2.9,0.9,0.000,1015386.6,1015386.6,3483,0,0,0,L,1122011218,1,121.33,122.46,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297611,560255.00
06/11/2019 20:00,2,0.193,ACTIVE,213.74,336.04,59.985,1560297604,"201051344000582","174011545737251",25.74,20.70,0,323.41,347.46,5.1,3.0,0.004,1303674.8,1303674.8,3483,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297612,560256.00
06/11/2019 20:00,2,0.203,ACTIVE,213.06,335.14,60.001,1560297604,"201051344000868","174011545737251",25.76,20.00,0,318.91,350.47,5.3,3.2,0.004,1311942.1,1311942.1,3485,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297613,560257.00
06/11/2019 20:00,2,0.197,ACTIVE,213.51,336.94,60.017,1560297604,"201051344000576","174011545737251",25.05,20.30,0,310.19,357.98,5.0,2.9,0.009,1329158.6,1329158.6,3491,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297614,560258.00
06/11/2019 20:00,2,0.189,ACTIVE,213.06,334.54,60.022,1560297604,"201051344001158","174011545737251",25.84,19.50,0,324.32,345.06,5.0,2.9,0.009,1306119.2,1306119.2,3482,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297615,560259.00
06/11/2019 20:00,2,0.201,ALERT,213.51,336.64,60.022,1560297604,"201051344000917","174011545737251",24.83,21.50,0,296.06,339.34,5.1,3.0,0.004,1320396.4,1320396.4,3489,0,0,0,L,1122011218,1,122.23,122.01,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297617,560260.00
06/11/2019 20:00,2,0.215,ALERT,213.29,324.62,60.028,1560297604,"201051344000417","174011545737251",17.99,19.80,0,296.96,339.04,3.9,1.9,0.000,1051560.0,1051560.0,3500,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297619,560261.00
06/11/2019 20:00,2,0.178,ACTIVE,213.51,336.34,60.017,1560297604,"201051344000685","174011545737251",25.41,19.80,0,314.10,354.67,4.6,2.5,0.009,1326754.2,1326754.2,3492,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297620,560262.00
06/11/2019 20:00,2,0.195,ACTIVE,213.51,336.04,60.017,1560297604,"201051344000651","174011545737251",25.96,21.00,0,319.51,350.47,5.2,3.0,0.009,1320372.9,1320372.9,3491,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297621,560263.00
06/11/2019 20:00,2,0.207,ACTIVE,212.83,335.14,60.028,1560297604,"201051344000594","174011545737251",25.72,20.30,0,320.11,348.36,5.4,3.3,0.009,1331572.6,1331572.6,3491,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297621,560264.00
06/11/2019 20:00,2,0.209,ACTIVE,213.06,334.84,60.017,1560297604,"201051344000469","174011545737251",26.14,19.30,0,319.51,348.96,5.5,3.4,0.000,1311675.0,1311675.0,3487,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297622,560265.00
06/11/2019 20:00,2,0.225,ACTIVE,213.51,337.24,60.017,1560297604,"201051344000585","174011545737251",26.00,20.30,0,327.62,344.45,5.9,3.8,0.009,1334613.4,1334613.4,3486,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297623,560266.00
