ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 20:00,2,0.193,ACTIVE,213.51,336.64,60.022,1560297604,"201051344000853","174011545737251",25.62,20.00,0,322.21,350.17,5.1,3.0,0.004,1334788.8,1334788.8,3486,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297624,560267.00
06/11/2019 20:00,2,0.188,ALERT,213.74,336.34,60.017,1560297604,"201051344001145","174011545737251",25.49,19.30,0,299.07,339.95,4.9,2.8,0.004,1335140.0,1335140.0,3497,0,0,0,L,1122011218,1,122.46,122.01,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297626,560268.00
06/11/2019 20:00,2,0.207,ACTIVE,213.51,336.34,60.006,1560297604,"201051344000438","174011545737251",26.18,20.00,0,324.92,347.16,5.5,3.4,0.004,1328523.3,1328523.3,3486,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297627,560269.00
06/11/2019 20:00,2,0.213,ACTIVE,213.29,335.14,60.012,1560297604,"201051344001135","174011545737251",26.64,21.00,0,329.73,341.45,5.8,3.7,0.009,1315551.8,1315551.8,3486,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297628,560270.00
06/11/2019 20:00,2,0.211,ACTIVE,213.06,335.14,59.985,1560297604,"201051344000983","174011545737251",26.14,20.30,0,316.50,351.37,5.6,3.5,0.009,1332747.9,1332747.9,3484,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297629,560271.00
06/11/2019 20:00,2,0.213,ACTIVE,213.51,336.04,60.012,1560297604,"201051344001203","174011545737251",25.31,21.00,0,314.10,354.97,5.5,3.4,0.009,1323431.3,1323431.3,3487,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297630,560272.00
06/11/2019 20:00,2,0.207,ALERT,213.51,336.04,60.017,1560297604,"201051344001230","174011545737251",23.48,19.30,0,297.26,337.54,4.9,2.8,0.000,1318843.4,1318843.4,3504,0,0,0,L,1122011218,1,122.46,121.55,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297632,560273.00
06/11/2019 20:00,2,0.197,ACTIVE,213.06,335.74,60.043,1560297604,"201051344000646","174011545737251",27.02,19.80,0,320.11,347.16,5.4,3.3,0.009,1312667.9,1312667.9,3498,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297633,560274.00
06/11/2019 20:00,2,0.203,ACTIVE,213.51,334.84,60.022,1560297604,"201051344000867","174011545737251",25.82,21.30,0,310.49,356.48,5.3,3.2,0.009,1309935.2,1309935.2,3484,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297634,560275.00
06/11/2019 20:00,2,0.203,ALERT,213.74,336.94,59.975,1560297604,"201051344000633","174011545737251",26.16,20.00,0,296.36,340.85,5.4,3.3,0.004,1307151.3,1307151.3,3492,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297635,560276.00
06/11/2019 20:00,2,0.219,ACTIVE,213.06,335.74,60.038,1560297604,"201051344000955","174011545737251",26.28,20.70,0,319.51,348.36,5.9,3.7,0.009,1333127.0,1333127.0,3490,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297637,560277.00
06/11/2019 20:00,2,0.207,ACTIVE,213.29,335.14,60.017,1560297604,"201051344000648","174011545737251",25.92,19.80,0,317.40,351.97,5.5,3.4,0.004,1321663.6,1321663.6,3482,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297638,560278.00
06/11/2019 20:00,2,0.174,ACTIVE,213.51,335.74,59.969,1560297604,"201051344000645","174011545737251",27.15,21.30,0,319.21,350.77,4.8,2.7,0.004,1326986.9,1326986.9,3485,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297639,560279.00
06/11/2019 20:00,2,0.203,ACTIVE,213.06,335.14,60.017,1560297604,"201051344000569","174011545737251",26.36,20.70,0,324.92,345.36,5.4,3.3,0.009,1343588.7,1343588.7,3489,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297640,560280.00
06/11/2019 20:00,2,0.238,ALERT,213.06,338.44,60.006,1560297604,"179051228000119","174011545737251",27.21,23.30,0,295.76,342.05,6.6,4.4,0.000,130124.9,130124.9,3514,0,0,0,L,46974696,1,121.55,122.91,0000,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560297641,560281.00
06/11/2019 20:15,2,0.258,ALERT,213.06,335.14,60.017,1560298504,"201051344000579","174011545737251",27.59,19.30,0,297.57,340.25,7.3,5.1,0.018,1344132.9,1344132.9,3488,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298506,560282.00
06/11/2019 20:15,2,0.223,ALERT,213.29,335.44,60.012,1560298504,"201051344001025","174011545737251",27.49,19.50,0,296.66,340.55,6.3,4.1,0.018,1327834.4,1327834.4,3486,0,0,0,L,1122011218,1,122.01,122.01,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298508,560283.00
06/11/2019 20:15,2,0.238,ACTIVE,213.51,336.64,60.017,1560298504,"201051344001093","174011545737251",27.45,19.80,0,296.96,341.45,6.7,4.5,0.013,1310695.0,1310695.0,3491,0,0,0,L,1122011218,1,122.46,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298509,560284.00
06/11/2019 20:15,2,0.221,ALERT,213.06,334.84,60.012,1560298504,"201051344000458","174011545737251",27.31,20.30,0,296.96,339.95,6.1,4.0,0.013,1326042.1,1326042.1,3486,0,0,0,L,1122011218,1,121.55,122.46,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298511,560285.00
06/11/2019 20:15,2,0.244,ALERT,213.29,335.74,60.022,1560298504,"201051344000890","174011545737251",27.33,19.50,0,297.57,341.45,6.8,4.7,0.013,1325682.9,1325682.9,3492,0,0,0,L,1122011218,1,122.46,121.33,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298513,560286.00
06/11/2019 20:15,2,0.195,ACTIVE,213.06,336.94,60.012,1560298504,"201051344000988","174011545737251",17.89,19.30,0,294.56,339.95,3.6,1.5,0.000,1015387.0,1015387.0,3485,0,0,0,L,1122011218,1,121.10,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298514,560287.00
06/11/2019 20:15,2,0.221,ALERT,213.96,336.94,60.022,1560298504,"201051344000582","174011545737251",27.35,19.80,0,298.17,341.15,6.1,4.0,0.018,1303675.7,1303675.7,3484,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298516,560288.00
06/11/2019 20:15,2,0.223,ALERT,213.06,335.14,60.028,1560298504,"201051344000868","174011545737251",27.49,19.30,0,297.57,339.95,6.2,4.1,0.013,1311943.1,1311943.1,3486,0,0,0,L,1122011218,1,121.33,122.68,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298517,560289.00
06/11/2019 20:15,2,0.219,ALERT,213.51,336.94,60.017,1560298504,"201051344000576","174011545737251",26.70,19.80,0,296.96,340.25,5.9,3.8,0.013,1329159.6,1329159.6,3492,0,0,0,L,1122011218,1,121.55,122.46,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298519,560290.00
06/11/2019 20:15,2,0.211,ALERT,213.06,335.14,60.017,1560298504,"201051344001158","174011545737251",27.31,19.00,0,296.06,339.34,5.8,3.7,0.018,1306120.1,1306120.1,3483,0,0,0,L,1122011218,1,121.33,122.23,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298521,560291.00
06/11/2019 20:15,2,0.225,ACTIVE,213.74,336.94,60.017,1560298504,"201051344000917","174011545737251",27.14,20.70,0,294.56,341.15,6.2,4.0,0.018,1320397.4,1320397.4,3491,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298522,560292.00
06/11/2019 20:15,2,0.254,ACTIVE,213.74,336.34,60.017,1560298504,"201051344000417","174011545737251",17.87,19.30,0,296.06,348.96,4.6,2.5,0.004,1051560.6,1051560.6,3502,0,0,0,L,1122011218,1,122.23,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298523,560293.00
06/11/2019 20:15,2,0.205,ALERT,213.96,337.54,60.017,1560298504,"201051344000685","174011545737251",27.19,19.00,0,296.66,340.55,5.7,3.6,0.013,1326755.1,1326755.1,3493,0,0,0,L,1122011218,1,123.14,121.78,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298525,560294.00
06/11/2019 20:15,2,0.221,ALERT,213.74,336.94,60.017,1560298504,"201051344000651","174011545737251",26.82,19.80,0,296.36,341.15,6.0,3.9,0.018,1320373.9,1320373.9,3492,0,0,0,L,1122011218,1,122.91,121.78,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298527,560295.00
06/11/2019 20:15,2,0.229,ALERT,213.06,335.74,59.985,1560298504,"201051344000594","174011545737251",27.06,19.50,0,296.66,339.65,6.3,4.2,0.013,1331573.7,1331573.7,3492,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298529,560296.00
06/11/2019 20:15,2,0.229,ALERT,213.06,335.74,60.001,1560298504,"201051344000469","174011545737251",27.06,18.30,0,296.36,339.65,6.3,4.1,0.018,1311676.0,1311676.0,3488,0,0,0,L,1122011218,1,120.88,122.68,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298530,560297.00
06/11/2019 20:15,2,0.250,ALERT,213.74,336.64,60.028,1560298504,"201051344000585","174011545737251",27.47,19.50,0,296.96,341.75,7.0,4.8,0.018,1334614.5,1334614.5,3487,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298532,560298.00
06/11/2019 20:15,2,0.219,ALERT,213.74,336.94,60.028,1560298504,"201051344000853","174011545737251",26.94,19.30,0,296.96,341.45,6.0,3.9,0.013,1334789.8,1334789.8,3487,0,0,0,L,1122011218,1,122.01,122.68,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298534,560299.00
06/11/2019 20:15,2,0.217,ACTIVE,213.74,336.94,60.033,1560298504,"201051344001145","174011545737251",27.14,18.70,0,297.57,342.35,6.0,3.9,0.013,1335141.0,1335141.0,3499,0,0,0,L,1122011218,1,122.46,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298535,560300.00
06/11/2019 20:15,2,0.225,ALERT,213.74,336.64,60.028,1560298504,"201051344000438","174011545737251",27.99,19.30,0,297.87,341.45,6.4,4.3,0.013,1328524.4,1328524.4,3487,0,0,0,L,1122011218,1,122.68,121.78,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298537,560301.00
06/11/2019 20:15,2,0.246,ALERT,213.29,335.44,60.043,1560298504,"201051344001135","174011545737251",26.74,19.80,0,297.57,340.55,6.7,4.5,0.018,1315553.0,1315553.0,3487,0,0,0,L,1122011218,1,122.23,121.78,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298539,560302.00
06/11/2019 20:15,2,0.230,ALERT,213.06,334.84,60.028,1560298504,"201051344000983","174011545737251",27.59,19.50,0,297.26,339.95,6.5,4.3,0.013,1332749.0,1332749.0,3485,0,0,0,L,1122011218,1,121.55,122.23,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298541,560303.00
06/11/2019 20:15,2,0.230,ALERT,213.74,336.64,60.028,1560298504,"201051344001203","174011545737251",27.15,20.00,0,296.96,341.75,6.4,4.2,0.018,1323432.3,1323432.3,3488,0,0,0,L,1122011218,1,122.91,121.78,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298543,560304.00
06/11/2019 20:15,2,0.234,ACTIVE,213.51,336.34,60.075,1560298504,"201051344001230","174011545737251",25.94,19.00,0,297.26,339.34,6.2,4.1,0.013,1318844.4,1318844.4,3506,0,0,0,L,1122011218,1,122.68,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298544,560305.00
06/11/2019 20:15,2,0.227,ALERT,213.29,336.64,60.022,1560298504,"201051344000646","174011545737251",27.47,19.30,0,296.66,340.85,6.3,4.2,0.013,1312668.9,1312668.9,3499,0,0,0,L,1122011218,1,122.46,121.78,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298545,560306.00
06/11/2019 20:15,2,0.223,ALERT,213.29,335.44,60.033,1560298504,"201051344000867","174011545737251",27.39,20.30,0,296.96,339.34,6.2,4.1,0.013,1309936.2,1309936.2,3485,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298547,560307.00
06/11/2019 20:15,2,0.227,ACTIVE,213.51,337.24,60.006,1560298504,"201051344000633","174011545737251",27.25,19.50,0,294.56,341.45,6.3,4.1,0.013,1307152.3,1307152.3,3494,0,0,0,L,1122011218,1,122.01,122.91,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298548,560308.00
06/11/2019 20:15,2,0.236,ALERT,213.06,335.44,60.028,1560298504,"201051344000955","174011545737251",27.81,19.80,0,297.26,339.95,6.7,4.5,0.013,1333128.2,1333128.2,3491,0,0,0,L,1122011218,1,122.01,122.01,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298550,560309.00
06/11/2019 20:15,2,0.230,ALERT,213.29,335.74,60.033,1560298504,"201051344000648","174011545737251",26.52,19.30,0,296.36,340.25,6.2,4.1,0.013,1321664.6,1321664.6,3483,0,0,0,L,1122011218,1,121.10,122.91,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298552,560310.00
06/11/2019 20:15,2,0.203,ALERT,213.51,334.84,60.028,1560298504,"201051344000645","174011545737251",26.94,20.30,0,296.36,339.34,5.6,3.5,0.013,1326987.7,1326987.7,3486,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298554,560311.00
06/11/2019 20:15,2,0.227,ALERT,213.06,334.84,60.017,1560298504,"201051344000569","174011545737251",27.08,19.80,0,297.57,339.65,6.2,4.1,0.013,1343589.7,1343589.7,3490,0,0,0,L,1122011218,1,121.10,122.91,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298556,560312.00
06/11/2019 20:15,2,0.266,ACTIVE,213.29,338.74,60.022,1560298504,"179051228000119","174011545737251",27.19,22.30,0,294.86,342.95,7.4,5.2,0.009,130126.2,130126.2,3516,0,0,0,L,46974696,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560298556,560313.00
06/11/2019 20:30,2,0.182,ALERT,213.51,300.57,60.012,1560299404,"201051344000579","174011545737251",23.80,18.70,0,299.37,341.15,4.4,2.4,0.000,1344134.0,1344134.0,3490,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299406,560314.00
06/11/2019 20:30,2,0.145,ALERT,213.51,299.37,60.006,1560299404,"201051344001025","174011545737251",24.57,19.00,0,298.47,341.45,3.6,1.6,0.000,1327835.2,1327835.2,3488,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299407,560315.00
06/11/2019 20:30,2,0.168,ALERT,213.74,299.67,60.001,1560299404,"201051344001093","174011545737251",22.82,19.30,0,297.57,351.67,3.9,1.8,0.000,1310695.9,1310695.9,3492,0,0,0,L,1122011218,1,122.46,122.23,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299409,560316.00
06/11/2019 20:30,2,0.146,ALERT,213.29,299.67,60.006,1560299404,"201051344000458","174011545737251",23.58,19.80,0,299.07,346.56,3.5,1.5,0.000,1326042.9,1326042.9,3488,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299411,560317.00
06/11/2019 20:30,2,0.166,ALERT,213.51,300.57,60.006,1560299404,"201051344000890","174011545737251",23.82,19.30,0,299.37,346.56,4.0,2.0,0.000,1325683.8,1325683.8,3494,0,0,0,L,1122011218,1,122.46,121.55,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299413,560318.00
06/11/2019 20:30,2,0.115,ALERT,213.29,299.37,59.990,1560299404,"201051344000988","174011545737251",17.87,18.30,0,293.96,339.95,2.1,0.1,0.000,1015387.2,1015387.2,3486,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299415,560319.00
06/11/2019 20:30,2,0.152,ALERT,214.19,300.57,59.985,1560299404,"201051344000582","174011545737251",22.22,19.30,0,299.37,342.05,3.5,1.4,0.000,1303676.5,1303676.5,3486,0,0,0,L,1122011218,1,122.46,122.68,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299417,560320.00
06/11/2019 20:30,2,0.156,ALERT,213.29,300.27,60.012,1560299404,"201051344000868","174011545737251",22.98,19.00,0,299.37,349.86,3.7,1.6,0.000,1311943.8,1311943.8,3488,0,0,0,L,1122011218,1,121.55,122.91,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299418,560321.00
06/11/2019 20:30,2,0.154,ALERT,213.96,300.27,60.022,1560299404,"201051344000576","174011545737251",20.28,19.30,0,299.07,351.07,3.2,1.1,0.000,1329160.3,1329160.3,3494,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299420,560322.00
06/11/2019 20:30,2,0.150,ALERT,213.51,299.37,60.006,1560299404,"201051344001158","174011545737251",20.89,18.30,0,298.17,357.68,3.2,1.2,0.000,1306120.8,1306120.8,3485,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299422,560323.00
06/11/2019 20:30,2,0.148,ALERT,213.74,299.37,60.012,1560299404,"201051344000917","174011545737251",22.74,20.00,0,296.36,349.26,3.4,1.4,0.000,1320398.1,1320398.1,3492,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299424,560324.00
06/11/2019 20:30,2,0.164,ALERT,213.96,299.37,60.017,1560299404,"201051344000417","174011545737251",17.97,18.70,0,296.66,338.74,3.0,0.9,0.000,1051561.1,1051561.1,3503,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299426,560325.00
06/11/2019 20:30,2,0.133,ALERT,214.19,300.27,60.012,1560299404,"201051344000685","174011545737251",21.09,18.70,0,298.47,350.47,2.9,0.8,0.000,1326755.7,1326755.7,3495,0,0,0,L,1122011218,1,123.14,122.23,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299428,560326.00
06/11/2019 20:30,2,0.162,ALERT,213.96,299.07,60.017,1560299404,"201051344000651","174011545737251",21.11,19.30,0,298.17,342.05,3.5,1.4,0.000,1320374.6,1320374.6,3494,0,0,0,L,1122011218,1,122.91,122.01,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299430,560327.00
06/11/2019 20:30,2,0.146,ALERT,213.29,300.57,60.017,1560299404,"201051344000594","174011545737251",23.91,19.30,0,298.77,343.55,3.6,1.5,0.000,1331574.5,1331574.5,3494,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299431,560328.00
06/11/2019 20:30,2,0.158,ALERT,213.74,299.67,60.022,1560299404,"201051344000469","174011545737251",23.64,18.00,0,297.87,347.46,3.8,1.7,0.000,1311676.8,1311676.8,3490,0,0,0,L,1122011218,1,121.33,123.14,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299433,560329.00
06/11/2019 20:30,2,0.172,ALERT,213.96,300.27,60.033,1560299404,"201051344000585","174011545737251",23.40,19.30,0,298.47,342.05,4.1,2.0,0.000,1334615.5,1334615.5,3489,0,0,0,L,1122011218,1,122.23,122.68,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299435,560330.00
06/11/2019 20:30,2,0.139,ALERT,214.19,299.67,60.022,1560299404,"201051344000853","174011545737251",22.54,18.70,0,299.07,348.36,3.2,1.2,0.000,1334790.5,1334790.5,3489,0,0,0,L,1122011218,1,122.23,123.14,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299437,560331.00
06/11/2019 20:30,2,0.139,ALERT,214.19,300.27,60.059,1560299404,"201051344001145","174011545737251",23.08,18.00,0,299.07,346.56,3.3,1.2,0.000,1335141.7,1335141.7,3500,0,0,0,L,1122011218,1,122.68,122.23,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299440,560332.00
06/11/2019 20:30,2,0.152,ALERT,213.96,299.97,60.012,1560299404,"201051344000438","174011545737251",23.80,19.00,0,299.37,345.66,3.7,1.6,0.000,1328525.2,1328525.2,3489,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299441,560333.00
06/11/2019 20:30,2,0.166,ALERT,213.51,300.27,60.017,1560299404,"201051344001135","174011545737251",23.80,19.30,0,299.07,340.85,4.0,2.0,0.000,1315553.8,1315553.8,3489,0,0,0,L,1122011218,1,122.46,122.23,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299443,560334.00
06/11/2019 20:30,2,0.158,ALERT,213.51,300.27,59.980,1560299404,"201051344000983","174011545737251",23.16,19.00,0,299.07,348.06,3.7,1.7,0.000,1332749.8,1332749.8,3487,0,0,0,L,1122011218,1,121.78,122.46,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299445,560335.00
06/11/2019 20:30,2,0.154,ALERT,213.96,299.67,60.022,1560299404,"201051344001203","174011545737251",23.04,19.30,0,298.77,342.95,3.6,1.6,0.000,1323433.1,1323433.1,3490,0,0,0,L,1122011218,1,122.91,122.01,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299447,560336.00
06/11/2019 20:30,2,0.152,ALERT,213.74,300.27,60.070,1560299404,"201051344001230","174011545737251",21.53,18.30,0,299.07,349.26,3.3,1.3,0.000,1318845.1,1318845.1,3507,0,0,0,L,1122011218,1,122.68,122.01,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299449,560337.00
06/11/2019 20:30,2,0.158,ALERT,213.29,299.37,60.017,1560299404,"201051344000646","174011545737251",21.73,18.70,0,298.17,345.66,3.5,1.4,0.000,1312669.7,1312669.7,3501,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299450,560338.00
06/11/2019 20:30,2,0.152,ALERT,213.51,299.37,60.028,1560299404,"201051344000867","174011545737251",22.84,19.80,0,298.47,354.37,3.5,1.5,0.000,1309937.0,1309937.0,3487,0,0,0,L,1122011218,1,122.01,122.68,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299452,560339.00
06/11/2019 20:30,2,0.150,ALERT,213.96,299.07,60.028,1560299404,"201051344000633","174011545737251",22.56,19.00,0,296.96,354.97,3.5,1.4,0.000,1307153.1,1307153.1,3495,0,0,0,L,1122011218,1,122.01,122.91,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299454,560340.00
06/11/2019 20:30,2,0.178,ALERT,213.29,299.67,60.038,1560299404,"201051344000955","174011545737251",20.81,19.30,0,298.77,345.36,3.8,1.7,0.000,1333129.0,1333129.0,3493,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299456,560341.00
06/11/2019 20:30,2,0.148,ALERT,213.74,299.07,60.038,1560299404,"201051344000648","174011545737251",23.18,18.70,0,298.17,345.66,3.5,1.5,0.000,1321665.4,1321665.4,3485,0,0,0,L,1122011218,1,121.33,123.14,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299458,560342.00
06/11/2019 20:30,2,0.125,ALERT,213.96,299.37,60.033,1560299404,"201051344000645","174011545737251",23.40,19.80,0,298.77,345.66,3.0,1.0,0.000,1326988.4,1326988.4,3488,0,0,0,L,1122011218,1,122.01,122.91,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299460,560343.00
06/11/2019 20:30,2,0.152,ALERT,213.51,300.27,60.033,1560299404,"201051344000569","174011545737251",23.22,19.00,0,299.37,340.25,3.6,1.5,0.000,1343590.5,1343590.5,3492,0,0,0,L,1122011218,1,121.10,122.91,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299462,560344.00
06/11/2019 20:30,2,0.195,ALERT,213.74,299.37,59.980,1560299404,"179051228000119","174011545737251",23.14,21.30,0,294.26,352.57,4.6,2.5,0.000,130127.3,130127.3,3517,0,0,0,L,46974696,1,121.78,123.36,0000,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560299463,560345.00
06/11/2019 20:45,2,0.000,ALERT,213.29,299.37,60.006,1560300304,"201051344000579","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1344134.3,1344134.3,3492,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1560300306,560346.00
06/11/2019 20:45,2,0.000,ALERT,213.06,297.87,59.990,1560300304,"201051344001025","174011545737251",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,1327835.3,1327835.3,3490,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1560300308,560347.00
06/11/2019 20:45,2,0.000,ALERT,213.29,298.17,59.964,1560300304,"201051344001093","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1310696.1,1310696.1,3494,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1560300310,560348.00
06/11/2019 20:45,2,0.000,ALERT,213.06,299.07,59.969,1560300304,"201051344000458","174011545737251",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,1326043.0,1326043.0,3490,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1560300312,560349.00
06/11/2019 20:45,2,0.000,ALERT,213.29,299.07,60.017,1560300304,"201051344000890","174011545737251",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1325684.0,1325684.0,3496,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1560300314,560350.00
06/11/2019 20:45,2,0.000,ALERT,213.06,299.07,60.033,1560300304,"201051344000988","174011545737251",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,1015387.2,1015387.2,3488,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1560300315,560351.00
06/11/2019 20:45,2,0.000,ALERT,213.74,299.37,60.022,1560300304,"201051344000582","174011545737251",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1303676.6,1303676.6,3488,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1560300317,560352.00
06/11/2019 20:45,2,0.000,ALERT,213.29,299.37,60.012,1560300304,"201051344000868","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1311944.0,1311944.0,3490,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1560300319,560353.00
06/11/2019 20:45,2,0.000,ALERT,213.74,299.07,59.985,1560300304,"201051344000576","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1329160.4,1329160.4,3496,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1560300321,560354.00
06/11/2019 20:45,2,0.000,ALERT,213.06,298.17,60.022,1560300304,"201051344001158","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1306120.9,1306120.9,3487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1560300323,560355.00
06/11/2019 20:45,2,0.000,ALERT,213.29,297.57,60.012,1560300304,"201051344000917","174011545737251",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,1320398.2,1320398.2,3494,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1560300325,560356.00
06/11/2019 20:45,2,0.000,ALERT,213.51,297.87,60.038,1560300304,"201051344000417","174011545737251",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,1051561.1,1051561.1,3505,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1560300326,560357.00
06/11/2019 20:45,2,0.000,ALERT,213.74,298.47,60.017,1560300304,"201051344000685","174011545737251",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1326755.8,1326755.8,3497,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1560300328,560358.00
06/11/2019 20:45,2,0.000,ALERT,213.51,297.57,60.012,1560300304,"201051344000651","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1320374.7,1320374.7,3496,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1560300330,560359.00
06/11/2019 20:45,2,0.000,ALERT,213.06,299.37,60.012,1560300304,"201051344000594","174011545737251",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,1331574.6,1331574.6,3496,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1560300332,560360.00
06/11/2019 20:45,2,0.000,ALERT,213.29,298.47,60.049,1560300304,"201051344000469","174011545737251",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1311677.0,1311677.0,3492,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1560300334,560361.00
06/11/2019 20:45,2,0.000,ALERT,213.51,298.47,60.012,1560300304,"201051344000585","174011545737251",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,1334615.7,1334615.7,3491,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1560300336,560362.00
06/11/2019 20:45,2,0.000,ALERT,213.74,298.47,60.017,1560300304,"201051344000853","174011545737251",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,1334790.6,1334790.6,3491,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1560300338,560363.00
06/11/2019 20:45,2,0.000,ALERT,213.74,298.77,60.043,1560300304,"201051344001145","174011545737251",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1335141.8,1335141.8,3502,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1560300339,560364.00
06/11/2019 20:45,2,0.000,ALERT,213.51,298.47,60.012,1560300304,"201051344000438","174011545737251",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,1328525.4,1328525.4,3491,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1560300341,560365.00
06/11/2019 20:45,2,0.000,ALERT,213.06,298.47,60.006,1560300304,"201051344001135","174011545737251",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1315554.1,1315554.1,3491,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1560300343,560366.00
06/11/2019 20:45,2,0.000,ALERT,213.29,298.77,60.006,1560300304,"201051344000983","174011545737251",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1332750.0,1332750.0,3489,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1560300345,560367.00
06/11/2019 20:45,2,0.000,ALERT,213.51,298.17,60.012,1560300304,"201051344001203","174011545737251",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,1323433.2,1323433.2,3492,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1560300347,560368.00
06/11/2019 20:45,2,0.000,ALERT,213.29,298.77,60.001,1560300304,"201051344001230","174011545737251",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,1318845.2,1318845.2,3509,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1560300348,560369.00
06/11/2019 20:45,2,0.000,ALERT,213.06,298.17,59.953,1560300304,"201051344000646","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,1312669.8,1312669.8,3503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1560300350,560370.00
06/11/2019 20:45,2,0.000,ALERT,213.51,298.47,60.001,1560300304,"201051344000867","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1309937.1,1309937.1,3489,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1560300352,560371.00
06/11/2019 20:45,2,0.000,ALERT,213.74,298.17,59.996,1560300304,"201051344000633","174011545737251",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,1307153.2,1307153.2,3497,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1560300354,560372.00
06/11/2019 20:45,2,0.000,ALERT,213.06,298.47,60.012,1560300304,"201051344000955","174011545737251",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1333129.2,1333129.2,3495,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1560300356,560373.00
06/11/2019 20:45,2,0.000,ALERT,213.51,297.87,60.006,1560300304,"201051344000648","174011545737251",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,1321665.5,1321665.5,3487,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1560300358,560374.00
06/11/2019 20:45,2,0.000,ALERT,213.74,298.77,59.996,1560300304,"201051344000645","174011545737251",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1326988.4,1326988.4,3490,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1560300360,560375.00
06/11/2019 20:45,2,0.000,ALERT,213.29,299.07,59.990,1560300304,"201051344000569","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1343590.6,1343590.6,3494,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1560300361,560376.00
06/11/2019 20:45,2,0.000,ALERT,213.51,298.17,59.996,1560300304,"179051228000119","174011545737251",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,130127.6,130127.6,3519,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560300363,560377.00
06/11/2019 21:00,2,0.000,ALERT,212.83,299.07,60.017,1560301204,"201051344000579","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1344134.3,1344134.3,3494,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301206,560378.00
06/11/2019 21:00,2,0.000,ALERT,212.83,296.96,60.012,1560301204,"201051344001025","174011545737251",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1327835.3,1327835.3,3492,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301208,560379.00
06/11/2019 21:00,2,0.000,ALERT,212.83,297.26,60.038,1560301204,"201051344001093","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1310696.1,1310696.1,3496,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301210,560380.00
06/11/2019 21:00,2,0.000,ALERT,212.83,298.47,59.996,1560301204,"201051344000458","174011545737251",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1326043.0,1326043.0,3492,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301212,560381.00
06/11/2019 21:00,2,0.000,ALERT,212.83,297.87,59.975,1560301204,"201051344000890","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1325684.0,1325684.0,3498,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301213,560382.00
06/11/2019 21:00,2,0.000,ALERT,212.83,298.17,60.012,1560301204,"201051344000988","174011545737251",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,1015387.2,1015387.2,3490,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301215,560383.00
06/11/2019 21:00,2,0.000,ALERT,213.29,298.47,60.001,1560301204,"201051344000582","174011545737251",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,1303676.6,1303676.6,3490,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301217,560384.00
06/11/2019 21:00,2,0.000,ALERT,212.83,298.77,60.017,1560301204,"201051344000868","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1311944.0,1311944.0,3492,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301219,560385.00
06/11/2019 21:00,2,0.000,ALERT,213.51,298.77,60.017,1560301204,"201051344000576","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1329160.4,1329160.4,3498,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301221,560386.00
06/11/2019 21:00,2,0.000,ALERT,213.06,298.17,60.012,1560301204,"201051344001158","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1306120.9,1306120.9,3489,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301223,560387.00
06/11/2019 21:00,2,0.000,ALERT,213.06,297.26,60.006,1560301204,"201051344000917","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1320398.2,1320398.2,3496,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301224,560388.00
06/11/2019 21:00,2,0.000,ALERT,213.06,297.26,60.017,1560301204,"201051344000417","174011545737251",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,1051561.1,1051561.1,3507,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301226,560389.00
06/11/2019 21:00,2,0.000,ALERT,213.29,297.87,60.012,1560301204,"201051344000685","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1326755.8,1326755.8,3499,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301228,560390.00
06/11/2019 21:00,2,0.000,ALERT,213.06,296.96,60.006,1560301204,"201051344000651","174011545737251",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1320374.7,1320374.7,3498,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301230,560391.00
06/11/2019 21:00,2,0.000,ALERT,212.83,299.37,60.017,1560301204,"201051344000594","174011545737251",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1331574.6,1331574.6,3498,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301232,560392.00
06/11/2019 21:00,2,0.000,ALERT,213.06,298.17,60.017,1560301204,"201051344000469","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1311677.0,1311677.0,3494,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301234,560393.00
06/11/2019 21:00,2,0.000,ALERT,213.06,297.87,60.017,1560301204,"201051344000585","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1334615.7,1334615.7,3493,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301235,560394.00
06/11/2019 21:00,2,0.000,ALERT,213.51,298.17,60.006,1560301204,"201051344000853","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1334790.6,1334790.6,3493,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301237,560395.00
06/11/2019 21:00,2,0.000,ALERT,213.29,298.17,59.975,1560301204,"201051344001145","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1335141.8,1335141.8,3504,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301240,560396.00
06/11/2019 21:00,2,0.000,ALERT,213.06,297.87,60.012,1560301204,"201051344000438","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1328525.4,1328525.4,3493,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301241,560397.00
06/11/2019 21:00,2,0.000,ALERT,212.61,297.87,60.006,1560301204,"201051344001135","174011545737251",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1315554.1,1315554.1,3493,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301243,560398.00
06/11/2019 21:00,2,0.000,ALERT,212.83,298.47,60.022,1560301204,"201051344000983","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1332750.0,1332750.0,3491,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301245,560399.00
06/11/2019 21:00,2,0.000,ALERT,213.06,297.57,60.022,1560301204,"201051344001203","174011545737251",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,1323433.2,1323433.2,3494,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301247,560400.00
06/11/2019 21:00,2,0.000,ALERT,212.83,297.87,60.012,1560301204,"201051344001230","174011545737251",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1318845.2,1318845.2,3511,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301249,560401.00
06/11/2019 21:00,2,0.000,ALERT,212.61,297.26,60.017,1560301204,"201051344000646","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1312669.8,1312669.8,3505,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301251,560402.00
06/11/2019 21:00,2,0.000,ALERT,213.29,298.17,60.012,1560301204,"201051344000867","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1309937.1,1309937.1,3491,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301252,560403.00
06/11/2019 21:00,2,0.000,ALERT,213.51,297.57,59.985,1560301204,"201051344000633","174011545737251",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,1307153.2,1307153.2,3499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301254,560404.00
06/11/2019 21:00,2,0.000,ALERT,212.61,297.87,59.964,1560301204,"201051344000955","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1333129.2,1333129.2,3497,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301256,560405.00
06/11/2019 21:00,2,0.000,ALERT,213.06,297.87,60.012,1560301204,"201051344000648","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1321665.5,1321665.5,3489,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301258,560406.00
06/11/2019 21:00,2,0.000,ALERT,213.29,298.47,60.022,1560301204,"201051344000645","174011545737251",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,1326988.4,1326988.4,3492,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560301260,560407.00
06/11/2019 21:00,2,0.000,ALERT,212.83,299.07,60.017,1560301204,"201051344000569","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1343590.6,1343590.6,3496,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560301261,560408.00
06/11/2019 21:00,2,0.000,ALERT,213.06,297.87,60.012,1560301204,"179051228000119","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,130127.6,130127.6,3521,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560301263,560409.00
06/11/2019 21:15,2,0.000,ALERT,213.29,299.37,60.012,1560302104,"201051344000579","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1344134.3,1344134.3,3496,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302106,560410.00
