ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 21:15,2,0.000,ALERT,213.51,298.17,60.022,1560302104,"201051344001025","174011545737251",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,1327835.3,1327835.3,3494,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302108,560411.00
06/11/2019 21:15,2,0.000,ALERT,213.74,298.77,59.980,1560302104,"201051344001093","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1310696.1,1310696.1,3498,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302110,560412.00
06/11/2019 21:15,2,0.000,ALERT,213.29,298.77,60.006,1560302104,"201051344000458","174011545737251",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1326043.0,1326043.0,3494,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302112,560413.00
06/11/2019 21:15,2,0.000,ALERT,213.51,299.07,60.017,1560302104,"201051344000890","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1325684.0,1325684.0,3500,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302114,560414.00
06/11/2019 21:15,2,0.000,ALERT,213.06,298.47,60.012,1560302104,"201051344000988","174011545737251",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,1015387.2,1015387.2,3492,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302115,560415.00
06/11/2019 21:15,2,0.000,ALERT,214.19,299.67,60.017,1560302104,"201051344000582","174011545737251",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1303676.6,1303676.6,3492,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302117,560416.00
06/11/2019 21:15,2,0.000,ALERT,213.06,299.07,60.017,1560302104,"201051344000868","174011545737251",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,1311944.0,1311944.0,3494,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302119,560417.00
06/11/2019 21:15,2,0.000,ALERT,213.74,299.07,60.043,1560302104,"201051344000576","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1329160.4,1329160.4,3500,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302121,560418.00
06/11/2019 21:15,2,0.000,ALERT,213.29,298.47,60.017,1560302104,"201051344001158","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1306120.9,1306120.9,3491,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302123,560419.00
06/11/2019 21:15,2,0.000,ALERT,213.96,298.47,60.028,1560302104,"201051344000917","174011545737251",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1320398.2,1320398.2,3498,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302125,560420.00
06/11/2019 21:15,2,0.000,ALERT,213.74,298.17,59.980,1560302104,"201051344000417","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1051561.1,1051561.1,3509,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302127,560421.00
06/11/2019 21:15,2,0.000,ALERT,213.96,298.77,60.043,1560302104,"201051344000685","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1326755.8,1326755.8,3501,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302128,560422.00
06/11/2019 21:15,2,0.000,ALERT,213.74,297.87,60.017,1560302104,"201051344000651","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1320374.7,1320374.7,3500,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302130,560423.00
06/11/2019 21:15,2,0.000,ALERT,213.06,299.07,60.022,1560302104,"201051344000594","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1331574.6,1331574.6,3500,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302132,560424.00
06/11/2019 21:15,2,0.000,ALERT,213.29,298.77,60.043,1560302104,"201051344000469","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1311677.0,1311677.0,3496,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302134,560425.00
06/11/2019 21:15,2,0.000,ALERT,213.96,298.77,60.049,1560302104,"201051344000585","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1334615.7,1334615.7,3495,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302136,560426.00
06/11/2019 21:15,2,0.000,ALERT,213.74,298.47,60.022,1560302104,"201051344000853","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1334790.6,1334790.6,3495,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302138,560427.00
06/11/2019 21:15,2,0.000,ALERT,213.96,299.07,60.028,1560302104,"201051344001145","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1335141.8,1335141.8,3506,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302140,560428.00
06/11/2019 21:15,2,0.000,ALERT,213.74,298.77,60.038,1560302104,"201051344000438","174011545737251",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1328525.4,1328525.4,3495,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302142,560429.00
06/11/2019 21:15,2,0.000,ALERT,213.29,298.77,60.033,1560302104,"201051344001135","174011545737251",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,1315554.1,1315554.1,3495,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302143,560430.00
06/11/2019 21:15,2,0.000,ALERT,213.29,298.77,60.022,1560302104,"201051344000983","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1332750.0,1332750.0,3493,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302145,560431.00
06/11/2019 21:15,2,0.000,ALERT,213.74,298.47,60.022,1560302104,"201051344001203","174011545737251",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,1323433.2,1323433.2,3496,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302147,560432.00
06/11/2019 21:15,2,0.000,ALERT,213.51,299.07,60.038,1560302104,"201051344001230","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1318845.2,1318845.2,3513,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302149,560433.00
06/11/2019 21:15,2,0.000,ALERT,213.29,298.77,60.059,1560302104,"201051344000646","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1312669.8,1312669.8,3507,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302151,560434.00
06/11/2019 21:15,2,0.000,ALERT,213.51,298.17,60.017,1560302104,"201051344000867","174011545737251",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1309937.1,1309937.1,3493,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302153,560435.00
06/11/2019 21:15,2,0.000,ALERT,213.74,298.17,60.017,1560302104,"201051344000633","174011545737251",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,1307153.2,1307153.2,3501,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560302154,560436.00
06/11/2019 21:15,2,0.000,ALERT,213.29,298.77,60.028,1560302104,"201051344000955","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1333129.2,1333129.2,3499,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302156,560437.00
06/11/2019 21:15,2,0.000,ALERT,213.29,297.57,60.012,1560302104,"201051344000648","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1321665.5,1321665.5,3491,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302158,560438.00
06/11/2019 21:15,2,0.000,ALERT,213.74,298.17,59.990,1560302104,"201051344000645","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1326988.4,1326988.4,3494,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302160,560439.00
06/11/2019 21:15,2,0.000,ALERT,213.29,299.07,60.017,1560302104,"201051344000569","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1343590.6,1343590.6,3498,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560302162,560440.00
06/11/2019 21:15,2,0.000,ALERT,213.51,298.17,60.017,1560302104,"179051228000119","174011545737251",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,130127.6,130127.6,3523,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560302163,560441.00
06/11/2019 21:30,2,0.000,ALERT,213.06,299.07,60.022,1560303004,"201051344000579","174011545737251",0.00,15.50,0,285.54,300.87,0.0,0.0,0.000,1344134.3,1344134.3,3498,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303006,560442.00
06/11/2019 21:30,2,0.000,ALERT,213.29,297.87,59.985,1560303004,"201051344001025","174011545737251",0.00,15.00,0,284.64,301.17,0.0,0.0,0.000,1327835.3,1327835.3,3496,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303007,560443.00
06/11/2019 21:30,2,0.000,ALERT,213.29,298.47,60.017,1560303004,"201051344001093","174011545737251",0.00,15.80,0,284.64,300.27,0.0,0.0,0.000,1310696.1,1310696.1,3500,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303009,560444.00
06/11/2019 21:30,2,0.000,ALERT,213.06,298.77,60.022,1560303004,"201051344000458","174011545737251",0.00,15.80,0,284.94,301.47,0.0,0.0,0.000,1326043.0,1326043.0,3496,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303011,560445.00
06/11/2019 21:30,2,0.000,ALERT,213.29,299.07,60.028,1560303004,"201051344000890","174011545737251",0.00,15.50,0,285.54,301.17,0.0,0.0,0.000,1325684.0,1325684.0,3502,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303013,560446.00
06/11/2019 21:30,2,0.000,ALERT,213.06,298.47,60.017,1560303004,"201051344000988","174011545737251",0.00,15.30,0,282.84,299.97,0.0,0.0,0.000,1015387.2,1015387.2,3494,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303015,560447.00
06/11/2019 21:30,2,0.000,ALERT,213.74,299.37,60.022,1560303004,"201051344000582","174011545737251",0.00,15.80,0,285.54,301.17,0.0,0.0,0.000,1303676.6,1303676.6,3494,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303017,560448.00
06/11/2019 21:30,2,0.000,ALERT,213.06,299.37,60.022,1560303004,"201051344000868","174011545737251",0.00,15.30,0,285.54,300.87,0.0,0.0,0.000,1311944.0,1311944.0,3496,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303018,560449.00
06/11/2019 21:30,2,0.000,ALERT,213.51,299.07,60.006,1560303004,"201051344000576","174011545737251",0.00,15.00,0,285.24,300.57,0.0,0.0,0.000,1329160.4,1329160.4,3502,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303020,560450.00
06/11/2019 21:30,2,0.000,ALERT,213.06,298.47,60.065,1560303004,"201051344001158","174011545737251",0.00,15.00,0,284.64,299.67,0.0,0.0,0.000,1306120.9,1306120.9,3493,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303022,560451.00
06/11/2019 21:30,2,0.000,ALERT,213.51,297.87,60.017,1560303004,"201051344000917","174011545737251",0.00,16.30,0,283.44,299.67,0.0,0.0,0.000,1320398.2,1320398.2,3500,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303024,560452.00
06/11/2019 21:30,2,0.000,ALERT,213.51,297.87,60.022,1560303004,"201051344000417","174011545737251",0.00,15.30,0,284.34,299.67,0.0,0.0,0.000,1051561.1,1051561.1,3511,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303026,560453.00
06/11/2019 21:30,2,0.000,ALERT,213.74,298.77,60.017,1560303004,"201051344000685","174011545737251",0.00,15.50,0,284.94,300.27,0.0,0.0,0.000,1326755.8,1326755.8,3503,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303027,560454.00
06/11/2019 21:30,2,0.000,ALERT,213.29,297.57,60.043,1560303004,"201051344000651","174011545737251",0.00,15.30,0,284.64,299.67,0.0,0.0,0.000,1320374.7,1320374.7,3502,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303029,560455.00
06/11/2019 21:30,2,0.000,ALERT,212.83,299.37,60.001,1560303004,"201051344000594","174011545737251",0.00,15.50,0,284.94,300.57,0.0,0.0,0.000,1331574.6,1331574.6,3502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303031,560456.00
06/11/2019 21:30,2,0.000,ALERT,213.06,298.47,60.006,1560303004,"201051344000469","174011545737251",0.00,14.30,0,284.34,300.27,0.0,0.0,0.000,1311677.0,1311677.0,3498,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303033,560457.00
06/11/2019 21:30,2,0.000,ALERT,213.51,298.17,60.017,1560303004,"201051344000585","174011545737251",0.00,15.50,0,284.34,300.27,0.0,0.0,0.000,1334615.7,1334615.7,3497,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303035,560458.00
06/11/2019 21:30,2,0.000,ALERT,213.51,298.17,60.012,1560303004,"201051344000853","174011545737251",0.00,15.00,0,284.94,300.57,0.0,0.0,0.000,1334790.6,1334790.6,3497,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303037,560459.00
06/11/2019 21:30,2,0.000,ALERT,213.51,298.77,60.012,1560303004,"201051344001145","174011545737251",0.00,15.30,0,285.24,301.17,0.0,0.0,0.000,1335141.8,1335141.8,3508,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303039,560460.00
06/11/2019 21:30,2,0.000,ALERT,213.29,298.17,60.038,1560303004,"201051344000438","174011545737251",0.00,15.30,0,285.24,300.57,0.0,0.0,0.000,1328525.4,1328525.4,3497,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303041,560461.00
06/11/2019 21:30,2,0.000,ALERT,212.83,298.47,60.012,1560303004,"201051344001135","174011545737251",0.00,15.50,0,284.94,300.87,0.0,0.0,0.000,1315554.1,1315554.1,3497,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303043,560462.00
06/11/2019 21:30,2,0.000,ALERT,213.06,298.47,60.006,1560303004,"201051344000983","174011545737251",0.00,15.30,0,285.24,300.57,0.0,0.0,0.000,1332750.0,1332750.0,3495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303045,560463.00
06/11/2019 21:30,2,0.000,ALERT,213.29,297.87,60.006,1560303004,"201051344001203","174011545737251",0.00,15.30,0,284.94,302.07,0.0,0.0,0.000,1323433.2,1323433.2,3498,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303047,560464.00
06/11/2019 21:30,2,0.000,ALERT,213.06,298.47,60.006,1560303004,"201051344001230","174011545737251",0.00,15.00,0,284.94,300.57,0.0,0.0,0.000,1318845.2,1318845.2,3515,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303048,560465.00
06/11/2019 21:30,2,0.000,ALERT,212.61,297.87,60.012,1560303004,"201051344000646","174011545737251",0.00,15.00,0,284.04,299.97,0.0,0.0,0.000,1312669.8,1312669.8,3509,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303050,560466.00
06/11/2019 21:30,2,0.000,ALERT,213.06,298.17,60.006,1560303004,"201051344000867","174011545737251",0.00,15.80,0,284.64,300.57,0.0,0.0,0.000,1309937.1,1309937.1,3495,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303052,560467.00
06/11/2019 21:30,2,0.000,ALERT,213.51,297.87,60.017,1560303004,"201051344000633","174011545737251",0.00,15.00,0,283.44,299.37,0.0,0.0,0.000,1307153.2,1307153.2,3503,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303054,560468.00
06/11/2019 21:30,2,0.000,ALERT,212.61,298.17,60.001,1560303004,"201051344000955","174011545737251",0.00,15.80,0,284.64,300.27,0.0,0.0,0.000,1333129.2,1333129.2,3501,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303056,560469.00
06/11/2019 21:30,2,0.000,ALERT,213.06,297.57,60.001,1560303004,"201051344000648","174011545737251",0.00,15.00,0,284.04,299.97,0.0,0.0,0.000,1321665.5,1321665.5,3493,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303058,560470.00
06/11/2019 21:30,2,0.000,ALERT,213.29,298.17,60.006,1560303004,"201051344000645","174011545737251",0.00,15.80,0,284.64,299.97,0.0,0.0,0.000,1326988.4,1326988.4,3496,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303060,560471.00
06/11/2019 21:30,2,0.000,ALERT,212.83,298.77,60.006,1560303004,"201051344000569","174011545737251",0.00,15.00,0,285.24,300.87,0.0,0.0,0.000,1343590.6,1343590.6,3500,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303061,560472.00
06/11/2019 21:30,2,0.000,ALERT,213.06,297.87,60.022,1560303004,"179051228000119","174011545737251",0.00,17.30,0,283.74,299.97,0.0,0.0,0.000,130127.6,130127.6,3525,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560303063,560473.00
06/11/2019 21:45,2,0.000,ALERT,213.29,299.67,60.001,1560303904,"201051344000579","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1344134.3,1344134.3,3500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303906,560474.00
06/11/2019 21:45,2,0.000,ALERT,213.29,297.87,60.006,1560303904,"201051344001025","174011545737251",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,1327835.3,1327835.3,3498,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303908,560475.00
06/11/2019 21:45,2,0.000,ALERT,213.51,298.77,60.006,1560303904,"201051344001093","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1310696.1,1310696.1,3502,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303910,560476.00
06/11/2019 21:45,2,0.000,ALERT,213.06,299.07,60.001,1560303904,"201051344000458","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1326043.0,1326043.0,3498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303912,560477.00
06/11/2019 21:45,2,0.000,ALERT,213.29,299.07,60.006,1560303904,"201051344000890","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1325684.0,1325684.0,3504,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303914,560478.00
06/11/2019 21:45,2,0.000,ALERT,213.06,299.07,60.001,1560303904,"201051344000988","174011545737251",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,1015387.2,1015387.2,3496,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303916,560479.00
06/11/2019 21:45,2,0.000,ALERT,213.96,299.67,60.006,1560303904,"201051344000582","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1303676.6,1303676.6,3496,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303918,560480.00
06/11/2019 21:45,2,0.000,ALERT,213.06,299.67,59.996,1560303904,"201051344000868","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1311944.0,1311944.0,3498,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303919,560481.00
06/11/2019 21:45,2,0.000,ALERT,213.74,299.67,60.001,1560303904,"201051344000576","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1329160.4,1329160.4,3504,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303921,560482.00
06/11/2019 21:45,2,0.000,ALERT,213.29,299.07,60.001,1560303904,"201051344001158","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1306120.9,1306120.9,3495,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303923,560483.00
06/11/2019 21:45,2,0.000,ALERT,213.51,298.17,60.001,1560303904,"201051344000917","174011545737251",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1320398.2,1320398.2,3502,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303925,560484.00
06/11/2019 21:45,2,0.000,ALERT,213.74,298.17,60.001,1560303904,"201051344000417","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1051561.1,1051561.1,3513,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303927,560485.00
06/11/2019 21:45,2,0.000,ALERT,213.74,298.77,60.001,1560303904,"201051344000685","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1326755.8,1326755.8,3505,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303928,560486.00
06/11/2019 21:45,2,0.000,ALERT,213.74,298.17,60.022,1560303904,"201051344000651","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1320374.7,1320374.7,3504,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303930,560487.00
06/11/2019 21:45,2,0.000,ALERT,213.06,299.67,59.964,1560303904,"201051344000594","174011545737251",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,1331574.6,1331574.6,3504,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303932,560488.00
06/11/2019 21:45,2,0.000,ALERT,213.29,298.77,59.996,1560303904,"201051344000469","174011545737251",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,1311677.0,1311677.0,3500,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303934,560489.00
06/11/2019 21:45,2,0.000,ALERT,213.74,298.77,60.006,1560303904,"201051344000585","174011545737251",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1334615.7,1334615.7,3499,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303936,560490.00
06/11/2019 21:45,2,0.000,ALERT,213.74,299.07,60.001,1560303904,"201051344000853","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1334790.6,1334790.6,3499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303938,560491.00
06/11/2019 21:45,2,0.000,ALERT,213.74,299.07,60.006,1560303904,"201051344001145","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1335141.8,1335141.8,3510,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303940,560492.00
06/11/2019 21:45,2,0.000,ALERT,213.51,298.77,60.049,1560303904,"201051344000438","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1328525.4,1328525.4,3499,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303942,560493.00
06/11/2019 21:45,2,0.000,ALERT,213.06,298.47,60.001,1560303904,"201051344001135","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1315554.1,1315554.1,3499,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303943,560494.00
06/11/2019 21:45,2,0.000,ALERT,213.06,299.07,59.964,1560303904,"201051344000983","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1332750.0,1332750.0,3497,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303945,560495.00
06/11/2019 21:45,2,0.000,ALERT,213.51,298.47,60.006,1560303904,"201051344001203","174011545737251",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,1323433.2,1323433.2,3500,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303947,560496.00
06/11/2019 21:45,2,0.000,ALERT,213.29,299.07,59.990,1560303904,"201051344001230","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1318845.2,1318845.2,3517,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303949,560497.00
06/11/2019 21:45,2,0.000,ALERT,213.06,298.47,59.996,1560303904,"201051344000646","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1312669.8,1312669.8,3511,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303951,560498.00
06/11/2019 21:45,2,0.000,ALERT,213.51,298.77,59.990,1560303904,"201051344000867","174011545737251",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1309937.1,1309937.1,3497,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303952,560499.00
06/11/2019 21:45,2,0.000,ALERT,213.74,298.77,60.001,1560303904,"201051344000633","174011545737251",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,1307153.2,1307153.2,3505,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303954,560500.00
06/11/2019 21:45,2,0.000,ALERT,213.06,298.47,60.028,1560303904,"201051344000955","174011545737251",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1333129.2,1333129.2,3503,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303956,560501.00
06/11/2019 21:45,2,0.000,ALERT,213.29,298.17,60.001,1560303904,"201051344000648","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1321665.5,1321665.5,3495,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560303958,560502.00
06/11/2019 21:45,2,0.000,ALERT,213.74,299.07,59.996,1560303904,"201051344000645","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1326988.4,1326988.4,3498,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303960,560503.00
06/11/2019 21:45,2,0.000,ALERT,213.29,299.67,60.006,1560303904,"201051344000569","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1343590.6,1343590.6,3502,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560303962,560504.00
06/11/2019 21:45,2,0.000,ALERT,213.51,298.47,60.043,1560303904,"179051228000119","174011545737251",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,130127.6,130127.6,3527,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560303963,560505.00
06/11/2019 22:00,2,0.000,ALERT,212.83,299.07,60.028,1560304804,"201051344000579","174011545737251",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1344134.3,1344134.3,3502,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560304806,560506.00
06/11/2019 22:00,2,0.000,ALERT,213.06,297.57,60.028,1560304804,"201051344001025","174011545737251",0.00,14.30,0,295.76,306.88,0.0,0.0,0.000,1327835.3,1327835.3,3500,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304808,560507.00
06/11/2019 22:00,2,0.000,ALERT,213.29,298.17,60.033,1560304804,"201051344001093","174011545737251",0.00,15.30,0,296.06,307.18,0.0,0.0,0.000,1310696.1,1310696.1,3504,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304810,560508.00
06/11/2019 22:00,2,0.000,ALERT,212.83,298.77,60.070,1560304804,"201051344000458","174011545737251",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,1326043.0,1326043.0,3500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304812,560509.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.77,60.033,1560304804,"201051344000890","174011545737251",0.00,15.30,0,296.96,308.09,0.0,0.0,0.000,1325684.0,1325684.0,3506,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304814,560510.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.77,60.038,1560304804,"201051344000988","174011545737251",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,1015387.2,1015387.2,3498,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304815,560511.00
06/11/2019 22:00,2,0.000,ALERT,213.51,299.07,60.038,1560304804,"201051344000582","174011545737251",0.00,15.00,0,296.96,308.09,0.0,0.0,0.000,1303676.6,1303676.6,3498,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304817,560512.00
06/11/2019 22:00,2,0.000,ALERT,213.06,299.37,60.038,1560304804,"201051344000868","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1311944.0,1311944.0,3500,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304819,560513.00
06/11/2019 22:00,2,0.000,ALERT,213.51,299.07,60.033,1560304804,"201051344000576","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1329160.4,1329160.4,3506,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304821,560514.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.47,60.038,1560304804,"201051344001158","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1306120.9,1306120.9,3497,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304823,560515.00
06/11/2019 22:00,2,0.000,ALERT,213.06,297.57,60.075,1560304804,"201051344000917","174011545737251",0.00,15.80,0,295.16,306.58,0.0,0.0,0.000,1320398.2,1320398.2,3504,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304825,560516.00
06/11/2019 22:00,2,0.000,ALERT,213.29,297.87,60.049,1560304804,"201051344000417","174011545737251",0.00,15.00,0,295.76,306.88,0.0,0.0,0.000,1051561.1,1051561.1,3515,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304826,560517.00
06/11/2019 22:00,2,0.000,ALERT,213.29,298.47,60.033,1560304804,"201051344000685","174011545737251",0.00,15.00,0,296.36,308.09,0.0,0.0,0.000,1326755.8,1326755.8,3507,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304828,560518.00
06/11/2019 22:00,2,0.000,ALERT,213.29,297.57,60.038,1560304804,"201051344000651","174011545737251",0.00,14.30,0,295.76,306.28,0.0,0.0,0.000,1320374.7,1320374.7,3506,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304830,560519.00
06/11/2019 22:00,2,0.000,ALERT,212.83,299.37,60.033,1560304804,"201051344000594","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,1331574.6,1331574.6,3506,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304832,560520.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.77,60.043,1560304804,"201051344000469","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1311677.0,1311677.0,3502,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560304834,560521.00
06/11/2019 22:00,2,0.000,ALERT,213.29,298.47,60.059,1560304804,"201051344000585","174011545737251",0.00,15.00,0,295.76,307.18,0.0,0.0,0.000,1334615.7,1334615.7,3501,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304835,560522.00
06/11/2019 22:00,2,0.000,ALERT,213.51,298.77,60.043,1560304804,"201051344000853","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1334790.6,1334790.6,3501,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304838,560523.00
06/11/2019 22:00,2,0.000,ALERT,213.29,298.77,60.038,1560304804,"201051344001145","174011545737251",0.00,14.70,0,296.66,308.39,0.0,0.0,0.000,1335141.8,1335141.8,3512,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304840,560524.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.47,60.038,1560304804,"201051344000438","174011545737251",0.00,14.70,0,296.36,307.48,0.0,0.0,0.000,1328525.4,1328525.4,3501,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560304842,560525.00
06/11/2019 22:00,2,0.000,ALERT,212.83,298.17,60.033,1560304804,"201051344001135","174011545737251",0.00,15.00,0,296.36,306.88,0.0,0.0,0.000,1315554.1,1315554.1,3501,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304844,560526.00
06/11/2019 22:00,2,0.000,ALERT,212.83,299.07,60.070,1560304804,"201051344000983","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1332750.0,1332750.0,3499,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560304845,560527.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.17,60.022,1560304804,"201051344001203","174011545737251",0.00,15.00,0,296.36,308.09,0.0,0.0,0.000,1323433.2,1323433.2,3502,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304847,560528.00
06/11/2019 22:00,2,0.000,ALERT,212.83,298.47,60.075,1560304804,"201051344001230","174011545737251",0.00,14.70,0,296.36,308.09,0.0,0.0,0.000,1318845.2,1318845.2,3519,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304849,560529.00
06/11/2019 22:00,2,0.000,ALERT,212.61,297.87,60.038,1560304804,"201051344000646","174011545737251",0.00,14.70,0,295.46,307.48,0.0,0.0,0.000,1312669.8,1312669.8,3513,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304851,560530.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.77,60.038,1560304804,"201051344000867","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1309937.1,1309937.1,3499,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304853,560531.00
06/11/2019 22:00,2,0.000,ALERT,213.51,298.47,60.033,1560304804,"201051344000633","174011545737251",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,1307153.2,1307153.2,3507,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304855,560532.00
06/11/2019 22:00,2,0.000,ALERT,212.38,297.87,60.001,1560304804,"201051344000955","174011545737251",0.00,15.30,0,296.06,307.48,0.0,0.0,0.000,1333129.2,1333129.2,3505,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560304856,560533.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.17,60.001,1560304804,"201051344000648","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1321665.5,1321665.5,3497,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304858,560534.00
06/11/2019 22:00,2,0.000,ALERT,213.29,298.47,60.038,1560304804,"201051344000645","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1326988.4,1326988.4,3500,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304861,560535.00
06/11/2019 22:00,2,0.000,ALERT,212.83,299.37,60.043,1560304804,"201051344000569","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1343590.6,1343590.6,3504,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560304863,560536.00
06/11/2019 22:00,2,0.000,ALERT,213.06,298.17,60.033,1560304804,"179051228000119","174011545737251",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,130127.6,130127.6,3529,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560304865,560537.00
06/11/2019 22:15,2,0.000,ALERT,213.06,299.07,60.022,1560305703,"201051344000579","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1344134.3,1344134.3,3504,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305706,560538.00
06/11/2019 22:15,2,0.000,ALERT,212.61,296.96,59.980,1560305703,"201051344001025","174011545737251",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1327835.3,1327835.3,3502,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305707,560539.00
06/11/2019 22:15,2,0.000,ALERT,212.61,297.57,60.022,1560305703,"201051344001093","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1310696.1,1310696.1,3506,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305709,560540.00
06/11/2019 22:15,2,0.000,ALERT,212.83,298.47,60.022,1560305703,"201051344000458","174011545737251",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1326043.0,1326043.0,3502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305711,560541.00
06/11/2019 22:15,2,0.000,ALERT,212.61,297.87,60.022,1560305703,"201051344000890","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1325684.0,1325684.0,3508,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305713,560542.00
06/11/2019 22:15,2,0.000,ALERT,212.83,298.17,60.065,1560305703,"201051344000988","174011545737251",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,1015387.2,1015387.2,3500,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305715,560543.00
06/11/2019 22:15,2,0.000,ALERT,213.06,298.47,60.017,1560305703,"201051344000582","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1303676.6,1303676.6,3500,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305717,560544.00
06/11/2019 22:15,2,0.000,ALERT,212.83,299.07,60.033,1560305703,"201051344000868","174011545737251",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,1311944.0,1311944.0,3502,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305718,560545.00
06/11/2019 22:15,2,0.000,ALERT,213.51,298.77,60.028,1560305703,"201051344000576","174011545737251",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,1329160.4,1329160.4,3508,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305720,560546.00
06/11/2019 22:15,2,0.000,ALERT,212.83,298.17,60.022,1560305703,"201051344001158","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1306120.9,1306120.9,3499,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305722,560547.00
06/11/2019 22:15,2,0.000,ALERT,212.38,296.66,60.028,1560305703,"201051344000917","174011545737251",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,1320398.2,1320398.2,3506,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305724,560548.00
06/11/2019 22:15,2,0.000,ALERT,212.83,296.96,60.028,1560305703,"201051344000417","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1051561.1,1051561.1,3517,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305726,560549.00
06/11/2019 22:15,2,0.000,ALERT,212.83,297.57,60.017,1560305703,"201051344000685","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1326755.8,1326755.8,3509,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305727,560550.00
06/11/2019 22:15,2,0.000,ALERT,212.83,296.66,60.022,1560305703,"201051344000651","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1320374.7,1320374.7,3508,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305729,560551.00
06/11/2019 22:15,2,0.000,ALERT,212.83,299.07,60.054,1560305703,"201051344000594","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1331574.6,1331574.6,3508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305731,560552.00
06/11/2019 22:15,2,0.000,ALERT,213.06,298.47,60.012,1560305703,"201051344000469","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1311677.0,1311677.0,3504,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305733,560553.00
06/11/2019 22:15,2,0.000,ALERT,212.83,297.87,59.964,1560305703,"201051344000585","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1334615.7,1334615.7,3503,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305735,560554.00
06/11/2019 22:15,2,0.000,ALERT,213.51,298.47,60.054,1560305703,"201051344000853","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1334790.6,1334790.6,3503,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305737,560555.00
