ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 22:15,2,0.000,ALERT,212.83,297.87,60.012,1560305703,"201051344001145","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1335141.8,1335141.8,3514,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305739,560556.00
06/11/2019 22:15,2,0.000,ALERT,212.83,297.57,60.028,1560305703,"201051344000438","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1328525.4,1328525.4,3503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305741,560557.00
06/11/2019 22:15,2,0.000,ALERT,212.38,297.57,60.012,1560305703,"201051344001135","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1315554.1,1315554.1,3503,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305743,560558.00
06/11/2019 22:15,2,0.000,ALERT,213.06,298.77,60.012,1560305703,"201051344000983","174011545737251",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1332750.0,1332750.0,3501,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305744,560559.00
06/11/2019 22:15,2,0.000,ALERT,212.61,297.57,60.022,1560305703,"201051344001203","174011545737251",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,1323433.2,1323433.2,3504,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560305746,560560.00
06/11/2019 22:15,2,0.000,ALERT,212.38,297.87,60.012,1560305703,"201051344001230","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1318845.2,1318845.2,3521,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305748,560561.00
06/11/2019 22:15,2,0.000,ALERT,212.16,297.26,60.017,1560305703,"201051344000646","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1312669.8,1312669.8,3515,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305750,560562.00
06/11/2019 22:15,2,0.000,ALERT,213.29,298.47,59.985,1560305703,"201051344000867","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1309937.1,1309937.1,3501,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305752,560563.00
06/11/2019 22:15,2,0.000,ALERT,213.51,297.87,59.996,1560305703,"201051344000633","174011545737251",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1307153.2,1307153.2,3509,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305754,560564.00
06/11/2019 22:15,2,0.000,ALERT,212.16,297.26,60.022,1560305703,"201051344000955","174011545737251",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,1333129.2,1333129.2,3507,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305755,560565.00
06/11/2019 22:15,2,0.000,ALERT,213.06,298.17,60.017,1560305703,"201051344000648","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1321665.5,1321665.5,3499,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305757,560566.00
06/11/2019 22:15,2,0.000,ALERT,213.51,298.77,60.017,1560305703,"201051344000645","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1326988.4,1326988.4,3502,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305759,560567.00
06/11/2019 22:15,2,0.000,ALERT,213.06,299.07,60.022,1560305703,"201051344000569","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1343590.6,1343590.6,3506,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560305761,560568.00
06/11/2019 22:15,2,0.000,ALERT,213.06,298.17,60.022,1560305703,"179051228000119","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,130127.6,130127.6,3531,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560305763,560569.00
06/11/2019 22:30,2,0.000,ALERT,213.06,299.37,60.043,1560306604,"201051344000579","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1344134.3,1344134.3,3506,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306606,560570.00
06/11/2019 22:30,2,0.000,ALERT,212.61,296.96,60.038,1560306604,"201051344001025","174011545737251",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1327835.3,1327835.3,3504,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306608,560571.00
06/11/2019 22:30,2,0.000,ALERT,212.83,297.57,60.054,1560306604,"201051344001093","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1310696.1,1310696.1,3508,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306610,560572.00
06/11/2019 22:30,2,0.000,ALERT,212.83,298.77,60.038,1560306604,"201051344000458","174011545737251",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,1326043.0,1326043.0,3504,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560306611,560573.00
06/11/2019 22:30,2,0.000,ALERT,212.61,297.87,60.054,1560306604,"201051344000890","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1325684.0,1325684.0,3510,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306613,560574.00
06/11/2019 22:30,2,0.000,ALERT,213.06,298.77,60.049,1560306604,"201051344000988","174011545737251",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,1015387.2,1015387.2,3502,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306615,560575.00
06/11/2019 22:30,2,0.000,ALERT,213.06,298.47,60.049,1560306604,"201051344000582","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1303676.6,1303676.6,3502,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306617,560576.00
06/11/2019 22:30,2,0.000,ALERT,213.06,299.37,60.049,1560306604,"201051344000868","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1311944.0,1311944.0,3504,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306619,560577.00
06/11/2019 22:30,2,0.000,ALERT,213.51,299.37,60.070,1560306604,"201051344000576","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1329160.4,1329160.4,3510,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306621,560578.00
06/11/2019 22:30,2,0.000,ALERT,213.06,298.77,60.049,1560306604,"201051344001158","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1306120.9,1306120.9,3501,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306623,560579.00
06/11/2019 22:30,2,0.000,ALERT,212.61,296.96,60.049,1560306604,"201051344000917","174011545737251",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,1320398.2,1320398.2,3508,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306624,560580.00
06/11/2019 22:30,2,0.000,ALERT,212.83,296.96,60.049,1560306604,"201051344000417","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1051561.1,1051561.1,3519,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560306626,560581.00
06/11/2019 22:30,2,0.000,ALERT,212.83,297.57,60.043,1560306604,"201051344000685","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1326755.8,1326755.8,3511,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306628,560582.00
06/11/2019 22:30,2,0.000,ALERT,212.83,296.96,60.059,1560306604,"201051344000651","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1320374.7,1320374.7,3510,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306630,560583.00
06/11/2019 22:30,2,0.000,ALERT,212.83,299.97,60.070,1560306604,"201051344000594","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1331574.6,1331574.6,3510,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306632,560584.00
06/11/2019 22:30,2,0.000,ALERT,213.06,299.07,60.043,1560306604,"201051344000469","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1311677.0,1311677.0,3506,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306634,560585.00
06/11/2019 22:30,2,0.000,ALERT,212.61,297.87,60.038,1560306604,"201051344000585","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1334615.7,1334615.7,3505,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560306635,560586.00
06/11/2019 22:30,2,0.000,ALERT,213.51,299.07,60.043,1560306604,"201051344000853","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1334790.6,1334790.6,3505,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560306637,560587.00
06/11/2019 22:30,2,0.000,ALERT,212.83,297.87,60.033,1560306604,"201051344001145","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1335141.8,1335141.8,3516,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306639,560588.00
06/11/2019 22:30,2,0.000,ALERT,212.61,297.57,60.054,1560306604,"201051344000438","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1328525.4,1328525.4,3505,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306641,560589.00
06/11/2019 22:30,2,0.000,ALERT,212.16,297.57,60.022,1560306604,"201051344001135","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1315554.1,1315554.1,3505,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306643,560590.00
06/11/2019 22:30,2,0.000,ALERT,213.06,299.37,60.043,1560306604,"201051344000983","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1332750.0,1332750.0,3503,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306645,560591.00
06/11/2019 22:30,2,0.000,ALERT,212.61,297.26,60.038,1560306604,"201051344001203","174011545737251",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,1323433.2,1323433.2,3506,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306647,560592.00
06/11/2019 22:30,2,0.000,ALERT,212.38,298.17,60.054,1560306604,"201051344001230","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1318845.2,1318845.2,3523,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306649,560593.00
06/11/2019 22:30,2,0.000,ALERT,211.93,297.57,60.028,1560306604,"201051344000646","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1312669.8,1312669.8,3517,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306650,560594.00
06/11/2019 22:30,2,0.000,ALERT,213.06,298.77,60.038,1560306604,"201051344000867","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,1309937.1,1309937.1,3503,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306652,560595.00
06/11/2019 22:30,2,0.000,ALERT,213.29,298.47,60.043,1560306604,"201051344000633","174011545737251",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,1307153.2,1307153.2,3511,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306654,560596.00
06/11/2019 22:30,2,0.000,ALERT,212.16,297.57,60.049,1560306604,"201051344000955","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1333129.2,1333129.2,3509,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306656,560597.00
06/11/2019 22:30,2,0.000,ALERT,213.06,298.17,60.049,1560306604,"201051344000648","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1321665.5,1321665.5,3501,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306658,560598.00
06/11/2019 22:30,2,0.000,ALERT,213.29,298.47,60.043,1560306604,"201051344000645","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1326988.4,1326988.4,3504,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306659,560599.00
06/11/2019 22:30,2,0.000,ALERT,212.83,299.07,60.038,1560306604,"201051344000569","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1343590.6,1343590.6,3508,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560306661,560600.00
06/11/2019 22:30,2,0.000,ALERT,213.06,298.17,60.033,1560306604,"179051228000119","174011545737251",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,130127.6,130127.6,3533,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560306663,560601.00
06/11/2019 22:45,2,0.000,ALERT,213.29,299.97,59.996,1560307504,"201051344000579","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1344134.3,1344134.3,3508,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307506,560602.00
06/11/2019 22:45,2,0.000,ALERT,212.38,297.87,60.017,1560307504,"201051344001025","174011545737251",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,1327835.3,1327835.3,3506,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307508,560603.00
06/11/2019 22:45,2,0.000,ALERT,212.61,298.17,60.022,1560307504,"201051344001093","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1310696.1,1310696.1,3510,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307510,560604.00
06/11/2019 22:45,2,0.000,ALERT,213.06,299.37,60.028,1560307504,"201051344000458","174011545737251",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1326043.0,1326043.0,3506,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560307512,560605.00
06/11/2019 22:45,2,0.000,ALERT,212.61,298.77,60.022,1560307504,"201051344000890","174011545737251",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1325684.0,1325684.0,3512,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307513,560606.00
06/11/2019 22:45,2,0.000,ALERT,213.06,299.07,60.022,1560307504,"201051344000988","174011545737251",0.00,14.70,0,294.56,300.87,0.0,0.0,0.000,1015387.2,1015387.2,3504,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307515,560607.00
06/11/2019 22:45,2,0.000,ALERT,213.06,299.07,60.022,1560307504,"201051344000582","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1303676.6,1303676.6,3504,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560307517,560608.00
06/11/2019 22:45,2,0.000,ALERT,213.06,299.67,60.022,1560307504,"201051344000868","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1311944.0,1311944.0,3506,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307519,560609.00
06/11/2019 22:45,2,0.000,ALERT,213.74,299.97,60.028,1560307504,"201051344000576","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1329160.4,1329160.4,3512,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307521,560610.00
06/11/2019 22:45,2,0.000,ALERT,213.29,299.37,60.028,1560307504,"201051344001158","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1306120.9,1306120.9,3503,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307523,560611.00
06/11/2019 22:45,2,0.000,ALERT,212.61,297.87,60.028,1560307504,"201051344000917","174011545737251",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,1320398.2,1320398.2,3510,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307525,560612.00
06/11/2019 22:45,2,0.000,ALERT,212.83,298.17,60.033,1560307504,"201051344000417","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1051561.1,1051561.1,3521,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307526,560613.00
06/11/2019 22:45,2,0.000,ALERT,213.06,298.77,60.054,1560307504,"201051344000685","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1326755.8,1326755.8,3513,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560307528,560614.00
06/11/2019 22:45,2,0.000,ALERT,212.83,297.87,59.975,1560307504,"201051344000651","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1320374.7,1320374.7,3512,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560307530,560615.00
06/11/2019 22:45,2,0.000,ALERT,213.06,300.27,59.996,1560307504,"201051344000594","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1331574.6,1331574.6,3512,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307532,560616.00
06/11/2019 22:45,2,0.000,ALERT,213.29,299.67,60.033,1560307504,"201051344000469","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1311677.0,1311677.0,3508,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307534,560617.00
06/11/2019 22:45,2,0.000,ALERT,213.06,298.77,60.006,1560307504,"201051344000585","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1334615.7,1334615.7,3507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307535,560618.00
06/11/2019 22:45,2,0.000,ALERT,213.96,299.67,60.022,1560307504,"201051344000853","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1334790.6,1334790.6,3507,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307537,560619.00
06/11/2019 22:45,2,0.000,ALERT,213.06,299.07,60.049,1560307504,"201051344001145","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1335141.8,1335141.8,3518,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307539,560620.00
06/11/2019 22:45,2,0.000,ALERT,212.83,298.47,60.017,1560307504,"201051344000438","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1328525.4,1328525.4,3507,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560307541,560621.00
06/11/2019 22:45,2,0.000,ALERT,212.61,298.77,60.022,1560307504,"201051344001135","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1315554.1,1315554.1,3507,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560307543,560622.00
06/11/2019 22:45,2,0.000,ALERT,213.29,299.97,60.017,1560307504,"201051344000983","174011545737251",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1332750.0,1332750.0,3505,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560307545,560623.00
06/11/2019 22:45,2,0.000,ALERT,213.06,298.47,60.028,1560307504,"201051344001203","174011545737251",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,1323433.2,1323433.2,3508,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307547,560624.00
06/11/2019 22:45,2,0.000,ALERT,212.83,299.37,60.022,1560307504,"201051344001230","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1318845.2,1318845.2,3525,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307549,560625.00
06/11/2019 22:45,2,0.000,ALERT,212.61,298.77,60.012,1560307504,"201051344000646","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1312669.8,1312669.8,3519,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307551,560626.00
06/11/2019 22:45,2,0.000,ALERT,213.74,299.67,60.038,1560307504,"201051344000867","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,1309937.1,1309937.1,3505,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307552,560627.00
06/11/2019 22:45,2,0.000,ALERT,214.19,299.37,60.006,1560307504,"201051344000633","174011545737251",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1307153.2,1307153.2,3513,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307554,560628.00
06/11/2019 22:45,2,0.000,ALERT,212.61,298.77,60.012,1560307504,"201051344000955","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1333129.2,1333129.2,3511,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307556,560629.00
06/11/2019 22:45,2,0.000,ALERT,213.74,299.07,60.006,1560307504,"201051344000648","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1321665.5,1321665.5,3503,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307558,560630.00
06/11/2019 22:45,2,0.000,ALERT,213.96,299.67,60.006,1560307504,"201051344000645","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1326988.4,1326988.4,3506,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307560,560631.00
06/11/2019 22:45,2,0.000,ALERT,213.74,300.27,60.012,1560307504,"201051344000569","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1343590.6,1343590.6,3510,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560307562,560632.00
06/11/2019 22:45,2,0.000,ALERT,213.74,299.07,60.001,1560307504,"179051228000119","174011545737251",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,130127.6,130127.6,3535,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560307563,560633.00
06/11/2019 23:00,2,0.000,ALERT,212.61,299.07,59.996,1560308404,"201051344000579","174011545737251",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,1344134.3,1344134.3,3510,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308406,560634.00
06/11/2019 23:00,2,0.000,ALERT,212.38,296.96,60.001,1560308404,"201051344001025","174011545737251",0.00,14.00,0,295.46,302.07,0.0,0.0,0.000,1327835.3,1327835.3,3508,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308408,560635.00
06/11/2019 23:00,2,0.000,ALERT,212.38,297.57,60.043,1560308404,"201051344001093","174011545737251",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,1310696.1,1310696.1,3512,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308410,560636.00
06/11/2019 23:00,2,0.000,ALERT,212.38,298.47,60.001,1560308404,"201051344000458","174011545737251",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,1326043.0,1326043.0,3508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308413,560637.00
06/11/2019 23:00,2,0.000,ALERT,212.38,297.87,59.996,1560308404,"201051344000890","174011545737251",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,1325684.0,1325684.0,3514,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308415,560638.00
06/11/2019 23:00,2,0.000,ALERT,212.61,298.47,60.049,1560308404,"201051344000988","174011545737251",0.00,14.30,0,294.26,301.47,0.0,0.0,0.000,1015387.2,1015387.2,3506,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308416,560639.00
06/11/2019 23:00,2,0.000,ALERT,212.83,298.47,59.990,1560308404,"201051344000582","174011545737251",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,1303676.6,1303676.6,3506,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308418,560640.00
06/11/2019 23:00,2,0.000,ALERT,212.61,299.07,60.028,1560308404,"201051344000868","174011545737251",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,1311944.0,1311944.0,3508,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308420,560641.00
06/11/2019 23:00,2,0.000,ALERT,213.06,299.37,60.012,1560308404,"201051344000576","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1329160.4,1329160.4,3514,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308422,560642.00
06/11/2019 23:00,2,0.000,ALERT,212.83,298.47,59.990,1560308404,"201051344001158","174011545737251",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,1306120.9,1306120.9,3505,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308424,560643.00
06/11/2019 23:00,2,0.000,ALERT,212.61,297.26,59.996,1560308404,"201051344000917","174011545737251",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,1320398.2,1320398.2,3512,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308426,560644.00
06/11/2019 23:00,2,0.000,ALERT,212.61,296.96,60.001,1560308404,"201051344000417","174011545737251",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,1051561.1,1051561.1,3523,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308427,560645.00
06/11/2019 23:00,2,0.000,ALERT,212.83,297.57,59.996,1560308404,"201051344000685","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1326755.8,1326755.8,3515,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308429,560646.00
06/11/2019 23:00,2,0.000,ALERT,212.61,296.66,59.990,1560308404,"201051344000651","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1320374.7,1320374.7,3514,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308431,560647.00
06/11/2019 23:00,2,0.000,ALERT,212.38,299.07,59.996,1560308404,"201051344000594","174011545737251",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,1331574.6,1331574.6,3514,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308433,560648.00
06/11/2019 23:00,2,0.000,ALERT,212.61,298.17,60.001,1560308404,"201051344000469","174011545737251",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,1311677.0,1311677.0,3510,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308435,560649.00
06/11/2019 23:00,2,0.000,ALERT,212.61,297.26,60.012,1560308404,"201051344000585","174011545737251",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,1334615.7,1334615.7,3509,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308437,560650.00
06/11/2019 23:00,2,0.000,ALERT,213.06,297.87,60.028,1560308404,"201051344000853","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1334790.6,1334790.6,3509,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308439,560651.00
06/11/2019 23:00,2,0.000,ALERT,212.83,297.57,60.012,1560308404,"201051344001145","174011545737251",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,1335141.8,1335141.8,3520,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308441,560652.00
06/11/2019 23:00,2,0.000,ALERT,212.38,297.26,60.006,1560308404,"201051344000438","174011545737251",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,1328525.4,1328525.4,3509,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308443,560653.00
06/11/2019 23:00,2,0.000,ALERT,212.16,297.26,60.043,1560308404,"201051344001135","174011545737251",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,1315554.1,1315554.1,3509,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308445,560654.00
06/11/2019 23:00,2,0.000,ALERT,212.61,298.47,59.980,1560308404,"201051344000983","174011545737251",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,1332750.0,1332750.0,3507,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308446,560655.00
06/11/2019 23:00,2,0.000,ALERT,212.38,296.96,60.017,1560308404,"201051344001203","174011545737251",0.00,14.30,0,296.06,303.28,0.0,0.0,0.000,1323433.2,1323433.2,3510,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308448,560656.00
06/11/2019 23:00,2,0.000,ALERT,212.38,297.57,60.006,1560308404,"201051344001230","174011545737251",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,1318845.2,1318845.2,3527,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308450,560657.00
06/11/2019 23:00,2,0.000,ALERT,211.93,297.26,60.012,1560308404,"201051344000646","174011545737251",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,1312669.8,1312669.8,3521,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308452,560658.00
06/11/2019 23:00,2,0.000,ALERT,212.83,298.17,59.985,1560308404,"201051344000867","174011545737251",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,1309937.1,1309937.1,3507,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308454,560659.00
06/11/2019 23:00,2,0.000,ALERT,213.06,298.17,60.012,1560308404,"201051344000633","174011545737251",0.00,14.30,0,294.86,301.47,0.0,0.0,0.000,1307153.2,1307153.2,3515,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308455,560660.00
06/11/2019 23:00,2,0.000,ALERT,212.16,297.57,60.012,1560308404,"201051344000955","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1333129.2,1333129.2,3513,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308457,560661.00
06/11/2019 23:00,2,0.000,ALERT,212.83,297.87,60.006,1560308404,"201051344000648","174011545737251",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1321665.5,1321665.5,3505,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560308459,560662.00
06/11/2019 23:00,2,0.000,ALERT,213.06,298.17,60.017,1560308404,"201051344000645","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,1326988.4,1326988.4,3508,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308461,560663.00
06/11/2019 23:00,2,0.000,ALERT,212.61,299.07,59.985,1560308404,"201051344000569","174011545737251",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,1343590.6,1343590.6,3512,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560308463,560664.00
06/11/2019 23:00,2,0.000,ALERT,212.83,298.17,60.001,1560308404,"179051228000119","174011545737251",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,130127.6,130127.6,3537,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560308464,560665.00
06/11/2019 23:15,2,0.000,ALERT,212.38,299.07,60.049,1560309304,"201051344000579","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1344134.3,1344134.3,3512,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309306,560666.00
06/11/2019 23:15,2,0.000,ALERT,212.16,296.66,60.043,1560309304,"201051344001025","174011545737251",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,1327835.3,1327835.3,3510,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309308,560667.00
06/11/2019 23:15,2,0.000,ALERT,212.38,297.26,60.054,1560309304,"201051344001093","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1310696.1,1310696.1,3514,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309310,560668.00
06/11/2019 23:15,2,0.000,ALERT,212.38,298.47,60.070,1560309304,"201051344000458","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,1326043.0,1326043.0,3510,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309312,560669.00
06/11/2019 23:15,2,0.000,ALERT,212.16,297.87,60.043,1560309304,"201051344000890","174011545737251",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,1325684.0,1325684.0,3516,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309314,560670.00
06/11/2019 23:15,2,0.000,ALERT,212.38,298.17,60.043,1560309304,"201051344000988","174011545737251",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,1015387.2,1015387.2,3508,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309315,560671.00
06/11/2019 23:15,2,0.000,ALERT,212.83,298.17,60.038,1560309304,"201051344000582","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1303676.6,1303676.6,3508,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309317,560672.00
06/11/2019 23:15,2,0.000,ALERT,212.38,298.77,60.043,1560309304,"201051344000868","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1311944.0,1311944.0,3510,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309319,560673.00
06/11/2019 23:15,2,0.000,ALERT,213.06,299.07,60.043,1560309304,"201051344000576","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1329160.4,1329160.4,3516,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309321,560674.00
06/11/2019 23:15,2,0.000,ALERT,212.61,298.17,60.022,1560309304,"201051344001158","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1306120.9,1306120.9,3507,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309323,560675.00
06/11/2019 23:15,2,0.000,ALERT,212.61,297.26,60.028,1560309304,"201051344000917","174011545737251",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,1320398.2,1320398.2,3514,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309324,560676.00
06/11/2019 23:15,2,0.000,ALERT,212.61,297.26,60.038,1560309304,"201051344000417","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1051561.1,1051561.1,3525,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309326,560677.00
06/11/2019 23:15,2,0.000,ALERT,212.83,297.87,60.081,1560309304,"201051344000685","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1326755.8,1326755.8,3517,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309328,560678.00
06/11/2019 23:15,2,0.000,ALERT,212.61,296.96,60.065,1560309304,"201051344000651","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1320374.7,1320374.7,3516,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309330,560679.00
06/11/2019 23:15,2,0.000,ALERT,212.38,299.37,60.054,1560309304,"201051344000594","174011545737251",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,1331574.6,1331574.6,3516,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309332,560680.00
06/11/2019 23:15,2,0.000,ALERT,212.61,298.77,60.033,1560309304,"201051344000469","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1311677.0,1311677.0,3512,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309333,560681.00
06/11/2019 23:15,2,0.000,ALERT,212.61,297.87,60.049,1560309304,"201051344000585","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1334615.7,1334615.7,3511,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309335,560682.00
06/11/2019 23:15,2,0.000,ALERT,213.06,298.47,60.065,1560309304,"201051344000853","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1334790.6,1334790.6,3511,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309337,560683.00
06/11/2019 23:15,2,0.000,ALERT,212.83,298.17,60.033,1560309304,"201051344001145","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1335141.8,1335141.8,3522,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309339,560684.00
06/11/2019 23:15,2,0.000,ALERT,212.61,297.26,60.028,1560309304,"201051344000438","174011545737251",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1328525.4,1328525.4,3511,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309341,560685.00
06/11/2019 23:15,2,0.000,ALERT,212.16,297.87,59.996,1560309304,"201051344001135","174011545737251",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1315554.1,1315554.1,3511,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309343,560686.00
06/11/2019 23:15,2,0.000,ALERT,212.61,298.77,60.038,1560309304,"201051344000983","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1332750.0,1332750.0,3509,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309345,560687.00
06/11/2019 23:15,2,0.000,ALERT,212.61,297.57,60.038,1560309304,"201051344001203","174011545737251",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,1323433.2,1323433.2,3512,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309347,560688.00
06/11/2019 23:15,2,0.000,ALERT,212.38,298.17,60.022,1560309304,"201051344001230","174011545737251",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1318845.2,1318845.2,3529,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309349,560689.00
06/11/2019 23:15,2,0.000,ALERT,212.16,297.26,60.043,1560309304,"201051344000646","174011545737251",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,1312669.8,1312669.8,3523,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309350,560690.00
06/11/2019 23:15,2,0.000,ALERT,212.83,298.47,60.038,1560309304,"201051344000867","174011545737251",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,1309937.1,1309937.1,3509,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309352,560691.00
06/11/2019 23:15,2,0.000,ALERT,213.06,298.47,60.059,1560309304,"201051344000633","174011545737251",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,1307153.2,1307153.2,3517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560309354,560692.00
06/11/2019 23:15,2,0.000,ALERT,212.16,297.57,60.065,1560309304,"201051344000955","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1333129.2,1333129.2,3515,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309356,560693.00
06/11/2019 23:15,2,0.000,ALERT,212.83,297.87,60.038,1560309304,"201051344000648","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1321665.5,1321665.5,3507,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309358,560694.00
06/11/2019 23:15,2,0.000,ALERT,213.06,298.47,59.990,1560309304,"201051344000645","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1326988.4,1326988.4,3510,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309359,560695.00
06/11/2019 23:15,2,0.000,ALERT,212.61,299.07,60.038,1560309304,"201051344000569","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1343590.6,1343590.6,3514,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560309361,560696.00
06/11/2019 23:15,2,0.000,ALERT,212.83,297.87,60.033,1560309304,"179051228000119","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,130127.6,130127.6,3539,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560309363,560697.00
06/11/2019 23:30,2,0.000,ALERT,213.06,299.97,60.028,1560310204,"201051344000579","174011545737251",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1344134.3,1344134.3,3514,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310206,560698.00
06/11/2019 23:30,2,0.000,ALERT,212.83,297.87,60.065,1560310204,"201051344001025","174011545737251",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,1327835.3,1327835.3,3512,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310208,560699.00
06/11/2019 23:30,2,0.000,ALERT,213.06,298.47,60.028,1560310204,"201051344001093","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1310696.1,1310696.1,3516,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310209,560700.00
