ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2019 23:30,2,0.000,ALERT,213.06,299.67,60.059,1560310204,"201051344000458","174011545737251",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,1326043.0,1326043.0,3512,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310211,560701.00
06/11/2019 23:30,2,0.000,ALERT,213.06,299.07,60.038,1560310204,"201051344000890","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1325684.0,1325684.0,3518,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310213,560702.00
06/11/2019 23:30,2,0.000,ALERT,212.83,299.37,60.033,1560310204,"201051344000988","174011545737251",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,1015387.2,1015387.2,3510,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310215,560703.00
06/11/2019 23:30,2,0.000,ALERT,213.51,299.67,60.049,1560310204,"201051344000582","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1303676.6,1303676.6,3510,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310217,560704.00
06/11/2019 23:30,2,0.000,ALERT,212.83,299.97,60.043,1560310204,"201051344000868","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1311944.0,1311944.0,3512,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310219,560705.00
06/11/2019 23:30,2,0.000,ALERT,213.51,299.97,60.070,1560310204,"201051344000576","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1329160.4,1329160.4,3518,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310220,560706.00
06/11/2019 23:30,2,0.000,ALERT,213.06,299.07,60.081,1560310204,"201051344001158","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1306120.9,1306120.9,3509,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310222,560707.00
06/11/2019 23:30,2,0.000,ALERT,213.29,298.17,60.038,1560310204,"201051344000917","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1320398.2,1320398.2,3516,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310224,560708.00
06/11/2019 23:30,2,0.000,ALERT,213.29,297.87,60.043,1560310204,"201051344000417","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1051561.1,1051561.1,3527,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310226,560709.00
06/11/2019 23:30,2,0.000,ALERT,213.51,298.47,60.043,1560310204,"201051344000685","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1326755.8,1326755.8,3519,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310228,560710.00
06/11/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1560310204,"201051344000651","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1320374.7,1320374.7,3518,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310229,560711.00
06/11/2019 23:30,2,0.000,ALERT,213.06,299.97,60.043,1560310204,"201051344000594","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1331574.6,1331574.6,3518,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310231,560712.00
06/11/2019 23:30,2,0.000,ALERT,213.29,299.37,60.038,1560310204,"201051344000469","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1311677.0,1311677.0,3514,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310233,560713.00
06/11/2019 23:30,2,0.000,ALERT,213.29,298.47,60.070,1560310204,"201051344000585","174011545737251",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1334615.7,1334615.7,3513,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310235,560714.00
06/11/2019 23:30,2,0.000,ALERT,213.74,299.37,60.070,1560310204,"201051344000853","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1334790.6,1334790.6,3513,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310237,560715.00
06/11/2019 23:30,2,0.000,ALERT,213.51,298.77,60.054,1560310204,"201051344001145","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1335141.8,1335141.8,3524,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310239,560716.00
06/11/2019 23:30,2,0.000,ALERT,213.29,298.77,60.043,1560310204,"201051344000438","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1328525.4,1328525.4,3513,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310241,560717.00
06/11/2019 23:30,2,0.000,ALERT,212.83,298.47,60.012,1560310204,"201051344001135","174011545737251",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1315554.1,1315554.1,3513,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310243,560718.00
06/11/2019 23:30,2,0.000,ALERT,213.29,299.67,60.033,1560310204,"201051344000983","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1332750.0,1332750.0,3511,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310245,560719.00
06/11/2019 23:30,2,0.000,ALERT,213.29,298.47,60.038,1560310204,"201051344001203","174011545737251",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,1323433.2,1323433.2,3514,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310246,560720.00
06/11/2019 23:30,2,0.000,ALERT,213.29,299.07,60.043,1560310204,"201051344001230","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1318845.2,1318845.2,3531,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310248,560721.00
06/11/2019 23:30,2,0.000,ALERT,212.83,298.77,60.038,1560310204,"201051344000646","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1312669.8,1312669.8,3525,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310250,560722.00
06/11/2019 23:30,2,0.000,ALERT,213.51,299.37,60.043,1560310204,"201051344000867","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1309937.1,1309937.1,3511,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560310252,560723.00
06/11/2019 23:30,2,0.000,ALERT,213.74,299.37,60.065,1560310204,"201051344000633","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1307153.2,1307153.2,3519,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310254,560724.00
06/11/2019 23:30,2,0.000,ALERT,212.83,298.77,60.033,1560310204,"201051344000955","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1333129.2,1333129.2,3517,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310256,560725.00
06/11/2019 23:30,2,0.000,ALERT,213.51,299.07,60.038,1560310204,"201051344000648","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1321665.5,1321665.5,3509,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310257,560726.00
06/11/2019 23:30,2,0.000,ALERT,213.74,299.67,60.065,1560310204,"201051344000645","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1326988.4,1326988.4,3512,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310259,560727.00
06/11/2019 23:30,2,0.000,ALERT,213.29,300.57,60.049,1560310204,"201051344000569","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1343590.6,1343590.6,3516,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560310261,560728.00
06/11/2019 23:30,2,0.000,ALERT,213.51,299.37,60.012,1560310204,"179051228000119","174011545737251",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,130127.6,130127.6,3541,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560310263,560729.00
06/11/2019 23:45,2,0.000,ALERT,212.83,299.67,59.975,1560311104,"201051344000579","174011545737251",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1344134.3,1344134.3,3516,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311106,560730.00
06/11/2019 23:45,2,0.000,ALERT,212.61,297.26,60.022,1560311104,"201051344001025","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1327835.3,1327835.3,3514,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311108,560731.00
06/11/2019 23:45,2,0.000,ALERT,212.83,298.17,60.028,1560311104,"201051344001093","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1310696.1,1310696.1,3518,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311110,560732.00
06/11/2019 23:45,2,0.000,ALERT,212.83,299.07,60.033,1560311104,"201051344000458","174011545737251",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,1326043.0,1326043.0,3514,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311112,560733.00
06/11/2019 23:45,2,0.000,ALERT,212.61,298.77,59.996,1560311104,"201051344000890","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1325684.0,1325684.0,3520,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311113,560734.00
06/11/2019 23:45,2,0.000,ALERT,212.61,299.07,60.028,1560311104,"201051344000988","174011545737251",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,1015387.2,1015387.2,3512,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311115,560735.00
06/11/2019 23:45,2,0.000,ALERT,213.06,299.07,60.065,1560311104,"201051344000582","174011545737251",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1303676.6,1303676.6,3512,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311117,560736.00
06/11/2019 23:45,2,0.000,ALERT,212.83,299.67,60.033,1560311104,"201051344000868","174011545737251",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,1311944.0,1311944.0,3514,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311119,560737.00
06/11/2019 23:45,2,0.000,ALERT,213.29,299.37,60.033,1560311104,"201051344000576","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1329160.4,1329160.4,3520,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560311121,560738.00
06/11/2019 23:45,2,0.000,ALERT,212.83,298.77,60.033,1560311104,"201051344001158","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1306120.9,1306120.9,3511,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311123,560739.00
06/11/2019 23:45,2,0.000,ALERT,212.61,297.57,60.070,1560311104,"201051344000917","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1320398.2,1320398.2,3518,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311124,560740.00
06/11/2019 23:45,2,0.000,ALERT,212.83,297.57,60.033,1560311104,"201051344000417","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1051561.1,1051561.1,3529,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311126,560741.00
06/11/2019 23:45,2,0.000,ALERT,213.06,298.47,60.028,1560311104,"201051344000685","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1326755.8,1326755.8,3521,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311128,560742.00
06/11/2019 23:45,2,0.000,ALERT,212.61,297.57,60.059,1560311104,"201051344000651","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1320374.7,1320374.7,3520,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311130,560743.00
06/11/2019 23:45,2,0.000,ALERT,212.61,299.67,60.028,1560311104,"201051344000594","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1331574.6,1331574.6,3520,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311132,560744.00
06/11/2019 23:45,2,0.000,ALERT,212.83,299.07,60.038,1560311104,"201051344000469","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1311677.0,1311677.0,3516,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560311134,560745.00
06/11/2019 23:45,2,0.000,ALERT,212.83,298.17,60.038,1560311104,"201051344000585","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1334615.7,1334615.7,3515,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560311135,560746.00
06/11/2019 23:45,2,0.000,ALERT,213.29,298.77,60.033,1560311104,"201051344000853","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1334790.6,1334790.6,3515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311138,560747.00
06/11/2019 23:45,2,0.000,ALERT,212.83,298.47,60.038,1560311104,"201051344001145","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1335141.8,1335141.8,3526,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311139,560748.00
06/11/2019 23:45,2,0.000,ALERT,212.61,297.87,60.028,1560311104,"201051344000438","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1328525.4,1328525.4,3515,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560311141,560749.00
06/11/2019 23:45,2,0.000,ALERT,212.16,297.87,60.022,1560311104,"201051344001135","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1315554.1,1315554.1,3515,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311143,560750.00
06/11/2019 23:45,2,0.000,ALERT,212.61,299.07,60.022,1560311104,"201051344000983","174011545737251",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1332750.0,1332750.0,3513,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311145,560751.00
06/11/2019 23:45,2,0.000,ALERT,212.61,297.57,60.006,1560311104,"201051344001203","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1323433.2,1323433.2,3516,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311147,560752.00
06/11/2019 23:45,2,0.000,ALERT,212.38,298.17,60.033,1560311104,"201051344001230","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1318845.2,1318845.2,3533,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311149,560753.00
06/11/2019 23:45,2,0.000,ALERT,211.93,297.57,60.028,1560311104,"201051344000646","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1312669.8,1312669.8,3527,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311151,560754.00
06/11/2019 23:45,2,0.000,ALERT,212.83,298.47,60.049,1560311104,"201051344000867","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1309937.1,1309937.1,3513,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311152,560755.00
06/11/2019 23:45,2,0.000,ALERT,213.06,298.17,59.996,1560311104,"201051344000633","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1307153.2,1307153.2,3521,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311154,560756.00
06/11/2019 23:45,2,0.000,ALERT,211.70,297.57,60.022,1560311104,"201051344000955","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1333129.2,1333129.2,3519,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560311156,560757.00
06/11/2019 23:45,2,0.000,ALERT,212.61,297.87,60.022,1560311104,"201051344000648","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1321665.5,1321665.5,3511,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560311158,560758.00
06/11/2019 23:45,2,0.000,ALERT,213.06,298.47,60.043,1560311104,"201051344000645","174011545737251",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,1326988.4,1326988.4,3514,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560311160,560759.00
06/11/2019 23:45,2,0.000,ALERT,212.38,299.07,60.022,1560311104,"201051344000569","174011545737251",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1343590.6,1343590.6,3518,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560311161,560760.00
06/11/2019 23:45,2,0.000,ALERT,212.83,298.17,60.017,1560311104,"179051228000119","174011545737251",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,130127.6,130127.6,3543,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560311163,560761.00
